Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,15,45.5,4.5,0.9,7.1,5.0,0.0,0.0
2018,1,1,7,30,91.0,9.0,0.9,7.6,10.0,7.08,0.0
2018,1,1,7,45,236.0,19.5,0.85,8.15,37.5,16.15,0.0
2018,1,1,8,0,381.0,30.0,0.8,8.7,65.0,25.05,14.71
2018,1,1,8,15,449.5,37.0,0.85,9.25,99.5,30.79,21.53
2018,1,1,8,30,518.0,44.0,0.9,9.8,134.0,51.9,29.23
2018,1,1,8,45,585.0,48.5,1.0,10.35,174.0,97.5,54.28
2018,1,1,9,0,652.0,53.0,1.1,10.9,214.0,153.03,95.93
2018,1,1,9,15,642.5,62.0,1.2,11.6,241.5,200.21,138.52
2018,1,1,9,30,633.0,71.0,1.3,12.3,269.0,247.92,182.99
2018,1,1,9,45,550.0,93.5,1.4,12.95,278.5,281.68,217.48
2018,1,1,10,0,467.0,116.0,1.5,13.6,288.0,300.41,237.83
2018,1,1,10,15,503.5,118.5,1.55,14.1,316.5,349.53,279.81
2018,1,1,10,30,540.0,121.0,1.6,14.6,345.0,401.75,323.3
2018,1,1,10,45,533.5,129.5,1.7,15.1,360.0,438.86,354.14
2018,1,1,11,0,527.0,138.0,1.8,15.6,375.0,474.39,382.93
2018,1,1,11,15,519.5,145.0,1.8,15.95,384.5,506.08,407.9
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,535.9,430.83
2018,1,1,11,45,508.5,155.0,1.75,16.65,398.0,562.55,450.78
2018,1,1,12,0,505.0,158.0,1.7,17.0,402.0,587.4,468.99
2018,1,1,12,15,494.5,160.5,1.65,17.25,399.0,604.15,480.99
2018,1,1,12,30,484.0,163.0,1.6,17.5,396.0,618.52,491.1
2018,1,1,12,45,487.5,159.0,1.5,17.7,390.5,635.5,503.17
2018,1,1,13,0,491.0,155.0,1.4,17.9,385.0,650.63,513.71
2018,1,1,13,15,509.0,145.0,1.4,18.0,376.5,670.12,528.75
2018,1,1,13,30,527.0,135.0,1.4,18.1,368.0,687.79,541.66
2018,1,1,13,45,565.5,118.5,1.35,18.2,357.5,724.84,568.05
2018,1,1,14,0,604.0,102.0,1.3,18.3,347.0,751.31,586.42
2018,1,1,14,15,618.5,91.5,1.2,18.0,327.0,758.57,591.49
2018,1,1,14,30,633.0,81.0,1.1,17.7,307.0,762.72,594.42
2018,1,1,14,45,614.0,75.5,1.0,17.45,277.0,738.04,576.63
2018,1,1,15,0,595.0,70.0,0.9,17.2,247.0,710.84,556.88
2018,1,1,15,15,554.0,64.5,0.9,17.2,212.0,660.42,520.37
2018,1,1,15,30,513.0,59.0,0.9,17.2,177.0,608.59,481.56
2018,1,1,15,45,469.5,51.5,0.95,15.8,143.5,551.0,439.22
2018,1,1,16,0,426.0,44.0,1.0,14.4,110.0,493.24,393.54
2018,1,1,16,15,321.5,35.0,1.0,13.95,76.0,381.1,298.55
2018,1,1,16,30,217.0,26.0,1.0,13.5,42.0,263.96,154.25
2018,1,1,16,45,134.5,15.5,1.05,13.1,23.0,121.58,0.0
2018,1,1,17,0,52.0,5.0,1.1,12.7,4.0,0.0,0.0
2018,1,1,17,15,26.0,2.5,1.15,12.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,16.5,3.5,1.1,8.15,3.5,0.0,0.0
2018,1,2,7,30,33.0,7.0,1.2,8.6,7.0,5.51,0.0
2018,1,2,7,45,87.5,20.5,1.25,9.0,27.0,15.44,0.0
2018,1,2,8,0,142.0,34.0,1.3,9.4,47.0,25.46,14.95
2018,1,2,8,15,184.0,47.0,1.6,9.9,73.0,34.91,25.04
2018,1,2,8,30,226.0,60.0,1.9,10.4,99.0,51.7,34.64
2018,1,2,8,45,228.0,75.0,2.15,10.85,123.0,80.04,53.94
2018,1,2,9,0,230.0,90.0,2.4,11.3,147.0,109.38,77.99
2018,1,2,9,15,199.0,107.0,2.45,11.8,162.0,133.91,101.06
2018,1,2,9,30,168.0,124.0,2.5,12.3,177.0,150.43,117.48
2018,1,2,9,45,222.5,134.5,2.55,12.8,212.0,195.98,155.62
2018,1,2,10,0,277.0,145.0,2.6,13.3,247.0,243.14,195.33
2018,1,2,10,15,305.0,152.5,2.65,13.7,272.5,281.76,228.38
2018,1,2,10,30,333.0,160.0,2.7,14.1,298.0,323.13,263.32
2018,1,2,10,45,221.0,161.0,2.75,14.5,254.5,283.22,231.65
2018,1,2,11,0,109.0,162.0,2.8,14.9,211.0,219.01,178.78
2018,1,2,11,15,62.5,155.5,2.75,15.2,184.0,177.05,143.83
2018,1,2,11,30,16.0,149.0,2.7,15.5,157.0,132.22,105.72
2018,1,2,11,45,70.5,181.0,2.65,15.75,215.5,217.24,176.96
2018,1,2,12,0,125.0,213.0,2.6,16.0,274.0,316.19,257.55
2018,1,2,12,15,138.0,214.0,2.55,16.1,281.0,336.17,273.52
2018,1,2,12,30,151.0,215.0,2.5,16.2,288.0,356.86,290.29
2018,1,2,12,45,118.5,208.0,2.5,16.3,264.5,328.6,267.13
2018,1,2,13,0,86.0,201.0,2.5,16.4,241.0,278.19,226.34
2018,1,2,13,15,48.0,173.5,2.45,16.35,195.5,214.68,174.28
2018,1,2,13,30,10.0,146.0,2.4,16.3,150.0,134.37,107.32
2018,1,2,13,45,5.0,127.0,2.4,16.25,129.0,111.62,88.53
2018,1,2,14,0,0.0,108.0,2.4,16.2,108.0,88.87,69.47
2018,1,2,14,15,4.0,109.0,2.25,15.95,110.5,95.33,75.27
2018,1,2,14,30,8.0,110.0,2.1,15.7,113.0,102.57,81.7
2018,1,2,14,45,4.5,95.0,1.95,15.45,96.5,85.07,66.94
2018,1,2,15,0,1.0,80.0,1.8,15.2,80.0,67.53,52.04
2018,1,2,15,15,0.5,67.0,1.8,15.2,67.0,55.08,41.42
2018,1,2,15,30,0.0,54.0,1.8,15.2,54.0,42.56,30.64
2018,1,2,15,45,0.0,44.0,1.45,13.7,44.0,33.78,23.16
2018,1,2,16,0,0.0,34.0,1.1,12.2,34.0,25.98,16.38
2018,1,2,16,15,0.0,25.0,1.1,11.65,25.0,19.08,10.09
2018,1,2,16,30,0.0,16.0,1.1,11.1,16.0,12.19,2.21
2018,1,2,16,45,12.5,9.5,1.15,10.6,9.5,17.66,0.0
2018,1,2,17,0,25.0,3.0,1.2,10.1,3.0,0.0,0.0
2018,1,2,17,15,12.5,1.5,1.2,10.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,7,15,4.5,0.5,1.05,7.5,0.5,0.0,0.0
2018,1,3,7,30,9.0,1.0,1.0,7.8,1.0,0.79,0.0
2018,1,3,7,45,4.5,2.5,0.9,8.05,2.5,2.1,0.0
2018,1,3,8,0,0.0,4.0,0.8,8.3,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,0.8,8.7,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,0.8,9.1,6.0,4.54,0.0
2018,1,3,8,45,0.0,8.0,0.8,9.5,8.0,6.06,0.0
2018,1,3,9,0,0.0,10.0,0.8,9.9,10.0,7.58,0.99
2018,1,3,9,15,0.0,29.0,0.9,10.1,29.0,22.09,13.71
2018,1,3,9,30,0.0,48.0,1.0,10.3,48.0,36.7,26.42
2018,1,3,9,45,9.0,88.0,1.15,10.5,91.5,71.01,55.8
2018,1,3,10,0,18.0,128.0,1.3,10.7,135.0,107.92,87.12
2018,1,3,10,15,10.5,124.5,1.45,10.75,128.5,102.94,82.9
2018,1,3,10,30,3.0,121.0,1.6,10.8,122.0,96.99,77.79
2018,1,3,10,45,1.5,114.5,1.7,10.9,115.0,90.92,72.53
2018,1,3,11,0,0.0,108.0,1.8,11.0,108.0,84.66,67.1
2018,1,3,11,15,0.0,109.0,1.75,11.05,109.0,85.57,67.8
2018,1,3,11,30,0.0,110.0,1.7,11.1,110.0,86.5,68.52
2018,1,3,11,45,0.0,100.0,1.65,11.2,100.0,78.02,61.26
2018,1,3,12,0,0.0,90.0,1.6,11.3,90.0,69.59,54.06
2018,1,3,12,15,0.0,73.5,1.6,11.3,73.5,56.44,42.87
2018,1,3,12,30,0.0,57.0,1.6,11.3,57.0,43.69,31.98
2018,1,3,12,45,0.0,50.5,1.6,11.3,50.5,38.67,27.71
2018,1,3,13,0,0.0,44.0,1.6,11.3,44.0,33.67,23.42
2018,1,3,13,15,0.0,46.0,1.85,11.35,46.0,35.2,24.76
2018,1,3,13,30,0.0,48.0,2.1,11.4,48.0,36.73,26.09
2018,1,3,13,45,0.0,42.5,2.35,11.4,42.5,32.49,22.47
2018,1,3,14,0,0.0,37.0,2.6,11.4,37.0,28.26,18.84
2018,1,3,14,15,0.0,46.5,2.65,11.4,46.5,35.55,25.18
2018,1,3,14,30,0.0,56.0,2.7,11.4,56.0,42.87,31.54
2018,1,3,14,45,0.0,45.5,2.8,11.4,45.5,34.77,24.56
2018,1,3,15,0,0.0,35.0,2.9,11.4,35.0,26.7,17.56
2018,1,3,15,15,0.0,29.0,2.9,11.4,29.0,22.09,13.55
2018,1,3,15,30,0.0,23.0,2.9,11.4,23.0,17.5,9.51
2018,1,3,15,45,0.0,19.0,1.9,10.7,19.0,14.44,6.83
2018,1,3,16,0,0.0,15.0,0.9,10.0,15.0,11.39,4.11
2018,1,3,16,15,0.0,11.5,0.9,9.9,11.5,8.72,1.62
2018,1,3,16,30,0.0,8.0,0.9,9.8,8.0,6.06,0.0
2018,1,3,16,45,2.5,4.5,0.85,9.7,4.5,5.58,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.79,0.0
2018,1,3,17,15,2.5,0.5,0.85,9.55,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,7,15,9.5,2.5,1.9,9.45,2.5,0.0,0.0
2018,1,4,7,30,19.0,5.0,2.1,9.9,5.0,3.93,0.0
2018,1,4,7,45,10.0,12.5,2.25,10.4,12.5,9.84,0.0
2018,1,4,8,0,1.0,20.0,2.4,10.9,20.0,15.25,6.61
2018,1,4,8,15,3.0,29.5,2.4,11.2,30.0,22.55,14.1
2018,1,4,8,30,5.0,39.0,2.4,11.5,40.0,29.96,19.87
2018,1,4,8,45,35.5,54.0,2.35,11.8,62.5,44.79,31.47
2018,1,4,9,0,66.0,69.0,2.3,12.1,85.0,65.46,47.77
2018,1,4,9,15,35.0,79.0,2.25,12.65,87.5,69.65,52.89
2018,1,4,9,30,4.0,89.0,2.2,13.2,90.0,69.73,54.16
2018,1,4,9,45,12.0,112.0,2.15,13.75,116.0,91.28,72.16
2018,1,4,10,0,20.0,135.0,2.1,14.3,142.0,114.47,91.41
2018,1,4,10,15,78.5,156.0,2.3,15.2,188.0,166.73,134.32
2018,1,4,10,30,137.0,177.0,2.5,16.1,234.0,230.58,186.54
2018,1,4,10,45,84.5,168.0,2.65,17.0,203.5,192.37,155.03
2018,1,4,11,0,32.0,159.0,2.8,17.9,173.0,157.6,125.8
2018,1,4,11,15,37.5,173.5,2.95,18.4,190.5,178.31,142.64
2018,1,4,11,30,43.0,188.0,3.1,18.9,208.0,200.26,160.28
2018,1,4,11,45,31.0,183.0,3.25,19.45,197.5,189.74,151.18
2018,1,4,12,0,19.0,178.0,3.4,20.0,187.0,164.17,129.95
2018,1,4,12,15,29.0,181.5,3.4,20.15,195.5,192.58,153.23
2018,1,4,12,30,39.0,185.0,3.4,20.3,204.0,208.06,165.97
2018,1,4,12,45,157.0,175.0,3.4,20.45,249.5,322.11,260.84
2018,1,4,13,0,275.0,165.0,3.4,20.6,295.0,444.18,359.3
2018,1,4,13,15,277.5,173.5,3.35,20.55,301.5,467.03,376.72
2018,1,4,13,30,280.0,182.0,3.3,20.5,308.0,489.73,394.38
2018,1,4,13,45,215.5,178.5,3.25,20.45,272.5,410.74,332.41
2018,1,4,14,0,151.0,175.0,3.2,20.4,237.0,351.64,284.88
2018,1,4,14,15,365.5,131.5,2.85,20.15,268.0,553.38,447.86
2018,1,4,14,30,580.0,88.0,2.5,19.9,299.0,720.87,573.08
2018,1,4,14,45,529.5,84.0,2.2,19.6,262.5,667.84,532.07
2018,1,4,15,0,479.0,80.0,1.9,19.3,226.0,612.71,490.52
2018,1,4,15,15,466.0,70.0,1.9,19.3,197.0,584.63,469.47
2018,1,4,15,30,453.0,60.0,1.9,19.3,168.0,554.63,445.73
2018,1,4,15,45,372.5,53.0,1.5,17.9,130.5,464.56,375.1
2018,1,4,16,0,292.0,46.0,1.1,16.5,93.0,369.16,298.07
2018,1,4,16,15,227.0,35.5,1.1,16.05,65.5,293.85,233.3
2018,1,4,16,30,162.0,25.0,1.1,15.6,38.0,218.22,144.92
2018,1,4,16,45,95.5,14.5,1.15,15.1,21.0,89.44,0.0
2018,1,4,17,0,29.0,4.0,1.2,14.6,4.0,3.15,0.0
2018,1,4,17,15,14.5,2.0,1.2,14.3,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,15.0,3.0,1.25,13.2,3.0,0.0,0.0
2018,1,5,7,30,30.0,6.0,1.3,13.6,6.0,4.72,0.0
2018,1,5,7,45,34.0,16.0,1.35,13.95,18.0,12.37,0.0
2018,1,5,8,0,38.0,26.0,1.4,14.3,30.0,19.9,10.17
2018,1,5,8,15,55.0,42.0,1.5,14.65,50.0,31.37,21.49
2018,1,5,8,30,72.0,58.0,1.6,15.0,70.0,44.64,30.99
2018,1,5,8,45,65.0,76.5,1.7,15.3,89.5,64.27,46.3
2018,1,5,9,0,58.0,95.0,1.8,15.6,109.0,81.71,61.11
2018,1,5,9,15,43.5,87.0,1.75,15.75,98.5,77.6,58.56
2018,1,5,9,30,29.0,79.0,1.7,15.9,88.0,70.66,53.55
2018,1,5,9,45,14.5,78.5,1.65,16.05,83.0,65.2,49.5
2018,1,5,10,0,0.0,78.0,1.6,16.2,78.0,60.04,45.39
2018,1,5,10,15,0.0,99.0,1.6,16.3,99.0,77.01,59.58
2018,1,5,10,30,0.0,120.0,1.6,16.4,120.0,94.56,74.1
2018,1,5,10,45,0.0,114.5,1.65,16.55,114.5,90.03,70.17
2018,1,5,11,0,0.0,109.0,1.7,16.7,109.0,85.45,66.25
2018,1,5,11,15,0.0,89.5,1.7,16.8,89.5,69.17,52.6
2018,1,5,11,30,0.0,70.0,1.7,16.9,70.0,53.73,39.65
2018,1,5,11,45,0.5,89.5,1.75,17.0,89.5,69.51,52.82
2018,1,5,12,0,1.0,109.0,1.8,17.1,109.0,86.57,66.96
2018,1,5,12,15,4.0,124.0,1.85,17.1,125.5,102.52,80.25
2018,1,5,12,30,7.0,139.0,1.9,17.1,142.0,119.4,94.28
2018,1,5,12,45,3.5,107.0,2.0,17.1,108.5,87.66,67.95
2018,1,5,13,0,0.0,75.0,2.1,17.1,75.0,57.6,42.85
2018,1,5,13,15,1.0,82.0,2.05,16.95,82.5,63.95,48.29
2018,1,5,13,30,2.0,89.0,2.0,16.8,90.0,71.2,54.49
2018,1,5,13,45,1.5,85.0,2.0,16.7,85.5,67.46,51.42
2018,1,5,14,0,1.0,81.0,2.0,16.6,81.0,63.74,48.36
2018,1,5,14,15,4.0,91.0,1.85,16.35,92.5,76.7,59.54
2018,1,5,14,30,7.0,101.0,1.7,16.1,104.0,91.2,71.99
2018,1,5,14,45,4.5,92.0,1.5,15.85,94.0,81.19,63.56
2018,1,5,15,0,2.0,83.0,1.3,15.6,84.0,71.25,55.15
2018,1,5,15,15,1.0,75.0,1.3,15.6,75.5,64.05,48.98
2018,1,5,15,30,0.0,67.0,1.3,15.6,67.0,57.13,42.96
2018,1,5,15,45,0.0,53.0,1.2,14.9,53.0,43.87,31.63
2018,1,5,16,0,0.0,39.0,1.1,14.2,39.0,30.33,19.95
2018,1,5,16,15,0.0,27.5,1.2,14.0,27.5,21.0,11.67
2018,1,5,16,30,0.0,16.0,1.3,13.8,16.0,12.18,3.02
2018,1,5,16,45,0.0,9.0,1.45,13.6,9.0,7.08,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,21.0,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,6,7,30,42.0,8.0,1.3,8.9,8.0,6.29,0.0
2018,1,6,7,45,144.5,20.5,1.4,9.5,32.0,15.59,0.0
2018,1,6,8,0,247.0,33.0,1.5,10.1,56.0,25.16,14.67
2018,1,6,8,15,412.0,37.5,1.55,10.5,99.0,30.98,21.56
2018,1,6,8,30,577.0,42.0,1.6,10.9,142.0,48.4,28.78
2018,1,6,8,45,647.5,44.5,1.7,11.35,183.5,95.14,50.9
2018,1,6,9,0,718.0,47.0,1.8,11.8,225.0,150.43,90.58
2018,1,6,9,15,746.5,51.0,1.85,12.2,262.0,206.67,138.99
2018,1,6,9,30,775.0,55.0,1.9,12.6,299.0,265.85,192.44
2018,1,6,9,45,792.0,59.0,1.9,13.0,331.5,323.98,245.71
2018,1,6,10,0,809.0,63.0,1.9,13.4,364.0,383.19,298.93
2018,1,6,10,15,826.0,64.5,2.0,13.8,391.5,440.67,349.61
2018,1,6,10,30,843.0,66.0,2.1,14.2,419.0,498.59,399.17
2018,1,6,10,45,855.0,67.0,2.2,14.6,441.0,549.89,442.29
2018,1,6,11,0,867.0,68.0,2.3,15.0,463.0,603.18,485.62
2018,1,6,11,15,875.0,68.5,2.3,15.25,477.5,652.4,524.52
2018,1,6,11,30,883.0,69.0,2.3,15.5,492.0,700.07,561.23
2018,1,6,11,45,888.5,69.0,2.3,15.75,500.0,743.54,592.05
2018,1,6,12,0,894.0,69.0,2.3,16.0,508.0,784.79,620.88
2018,1,6,12,15,893.0,69.5,2.25,16.1,508.0,818.98,644.38
2018,1,6,12,30,892.0,70.0,2.2,16.2,508.0,850.17,665.65
2018,1,6,12,45,887.0,70.0,2.1,16.3,499.5,874.13,681.26
2018,1,6,13,0,882.0,70.0,2.0,16.4,491.0,894.67,694.47
2018,1,6,13,15,874.5,69.0,1.9,16.4,476.0,908.13,703.01
2018,1,6,13,30,867.0,68.0,1.8,16.4,461.0,917.98,709.16
2018,1,6,13,45,855.5,67.0,1.7,16.4,439.0,931.37,717.76
2018,1,6,14,0,844.0,66.0,1.6,16.4,417.0,930.32,716.42
2018,1,6,14,15,827.5,64.0,1.6,16.2,389.0,919.39,710.38
2018,1,6,14,30,811.0,62.0,1.6,16.0,361.0,904.88,701.89
2018,1,6,14,45,747.0,64.5,1.55,15.8,320.0,846.75,662.08
2018,1,6,15,0,683.0,67.0,1.5,15.6,279.0,793.41,625.15
2018,1,6,15,15,685.0,59.0,1.5,15.6,248.5,771.84,609.9
2018,1,6,15,30,687.0,51.0,1.5,15.6,218.0,755.55,596.91
2018,1,6,15,45,630.5,46.5,1.15,14.3,178.0,686.2,542.94
2018,1,6,16,0,574.0,42.0,0.8,13.0,138.0,615.73,485.69
2018,1,6,16,15,476.5,35.5,0.85,12.6,100.0,520.05,407.3
2018,1,6,16,30,379.0,29.0,0.9,12.2,62.0,416.12,291.76
2018,1,6,16,45,220.0,18.0,0.9,11.8,34.5,233.85,0.0
2018,1,6,17,0,61.0,7.0,0.9,11.4,7.0,53.62,0.0
2018,1,6,17,15,30.5,3.5,0.9,11.2,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,6.65,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,6.8,5.0,3.93,0.0
2018,1,7,7,45,27.0,14.0,1.6,6.9,15.5,10.96,0.0
2018,1,7,8,0,32.0,23.0,1.6,7.0,26.0,17.82,8.94
2018,1,7,8,15,16.0,31.5,1.55,7.15,33.0,24.35,16.01
2018,1,7,8,30,0.0,40.0,1.5,7.3,40.0,30.58,20.89
2018,1,7,8,45,6.0,56.5,1.4,7.4,58.0,43.37,32.05
2018,1,7,9,0,12.0,73.0,1.3,7.5,76.0,57.27,44.02
2018,1,7,9,15,15.0,91.5,1.35,7.7,96.0,73.17,57.81
2018,1,7,9,30,18.0,110.0,1.4,7.9,116.0,89.88,72.25
2018,1,7,9,45,63.0,128.0,1.45,8.1,151.0,124.61,101.06
2018,1,7,10,0,108.0,146.0,1.5,8.3,186.0,169.04,138.49
2018,1,7,10,15,81.0,137.5,1.55,8.65,169.0,150.29,123.36
2018,1,7,10,30,54.0,129.0,1.6,9.0,152.0,134.67,110.48
2018,1,7,10,45,27.0,112.5,1.65,9.35,124.0,108.59,88.25
2018,1,7,11,0,0.0,96.0,1.7,9.7,96.0,74.53,58.72
2018,1,7,11,15,0.0,98.0,1.65,10.25,98.0,76.2,60.01
2018,1,7,11,30,0.0,100.0,1.6,10.8,100.0,77.9,61.27
2018,1,7,11,45,0.0,103.0,1.55,11.35,103.0,80.49,63.29
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,83.14,65.37
2018,1,7,12,15,0.0,103.0,1.45,12.2,103.0,80.66,63.19
2018,1,7,12,30,0.0,100.0,1.4,12.5,100.0,78.18,61.04
2018,1,7,12,45,0.0,101.0,1.35,12.85,101.0,79.21,61.84
2018,1,7,13,0,0.0,102.0,1.3,13.2,102.0,80.31,62.72
2018,1,7,13,15,0.5,102.5,1.25,13.35,102.5,81.53,63.78
2018,1,7,13,30,1.0,103.0,1.2,13.5,103.0,82.9,64.98
2018,1,7,13,45,1.0,113.5,1.1,13.65,113.5,93.6,74.01
2018,1,7,14,0,1.0,124.0,1.0,13.8,124.0,105.52,84.03
2018,1,7,14,15,1.0,113.5,0.9,13.55,113.5,96.32,76.46
2018,1,7,14,30,1.0,103.0,0.8,13.3,103.0,87.13,68.9
2018,1,7,14,45,2.5,98.0,0.65,13.05,98.5,85.4,67.67
2018,1,7,15,0,4.0,93.0,0.5,12.8,94.0,84.08,66.72
2018,1,7,15,15,2.0,80.5,0.5,12.8,81.0,70.92,55.42
2018,1,7,15,30,0.0,68.0,0.5,12.8,68.0,57.75,44.02
2018,1,7,15,45,0.0,55.0,0.7,11.9,55.0,45.77,33.72
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,33.56,23.06
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,23.7,14.23
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,15.25,5.87
2018,1,7,16,45,10.0,12.5,0.9,10.4,12.5,18.19,0.0
2018,1,7,17,0,20.0,5.0,0.9,10.2,5.0,19.73,0.0
2018,1,7,17,15,10.0,2.5,0.9,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.25,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,1.5,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,3.0,1.0,1.5,10.2,1.0,0.79,0.0
2018,1,8,7,45,1.5,3.0,1.65,10.4,3.0,2.34,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.8,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,2.25,11.25,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,6.83,0.27
2018,1,8,9,15,0.0,11.0,2.55,11.7,11.0,8.35,1.61
2018,1,8,9,30,0.0,13.0,2.7,11.9,13.0,9.88,2.93
2018,1,8,9,45,0.0,15.5,2.85,12.1,15.5,11.79,4.58
2018,1,8,10,0,0.0,18.0,3.0,12.3,18.0,13.7,6.22
2018,1,8,10,15,0.0,23.5,3.0,12.45,23.5,17.91,9.84
2018,1,8,10,30,0.0,29.0,3.0,12.6,29.0,22.13,13.44
2018,1,8,10,45,0.0,34.0,2.95,12.7,34.0,25.97,16.71
2018,1,8,11,0,0.0,39.0,2.9,12.8,39.0,29.82,19.98
2018,1,8,11,15,0.0,38.0,2.85,12.9,38.0,29.06,19.29
2018,1,8,11,30,0.0,37.0,2.8,13.0,37.0,28.29,18.61
2018,1,8,11,45,0.0,45.0,2.7,13.1,45.0,34.45,23.85
2018,1,8,12,0,0.0,53.0,2.6,13.2,53.0,40.61,29.08
2018,1,8,12,15,0.0,46.5,2.45,13.3,46.5,35.6,24.8
2018,1,8,12,30,0.0,40.0,2.3,13.4,40.0,30.6,20.53
2018,1,8,12,45,0.0,40.5,2.15,13.5,40.5,30.99,20.86
2018,1,8,13,0,0.0,41.0,2.0,13.6,41.0,31.37,21.19
2018,1,8,13,15,0.0,39.5,1.8,13.6,39.5,30.21,20.23
2018,1,8,13,30,0.0,38.0,1.6,13.6,38.0,29.05,19.27
2018,1,8,13,45,0.0,30.0,1.4,13.65,30.0,22.9,14.03
2018,1,8,14,0,0.0,22.0,1.2,13.7,22.0,16.77,8.79
2018,1,8,14,15,0.0,26.0,1.15,13.55,26.0,19.82,11.45
2018,1,8,14,30,0.0,30.0,1.1,13.4,30.0,22.88,14.12
2018,1,8,14,45,0.0,33.5,1.0,13.3,33.5,25.55,16.46
2018,1,8,15,0,0.0,37.0,0.9,13.2,37.0,28.23,18.79
2018,1,8,15,15,0.0,25.0,0.9,13.2,25.0,19.03,10.83
2018,1,8,15,30,0.0,13.0,0.9,13.2,13.0,9.87,2.88
2018,1,8,15,45,8.0,26.5,0.95,12.8,28.0,28.28,19.1
2018,1,8,16,0,16.0,40.0,1.0,12.4,43.0,51.47,38.91
2018,1,8,16,15,9.0,28.0,1.0,12.3,29.5,31.99,21.5
2018,1,8,16,30,2.0,16.0,1.0,12.2,16.0,13.88,5.04
2018,1,8,16,45,1.0,9.0,1.0,12.1,9.0,7.66,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.05,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,7.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,14.0,3.0,1.0,12.4,3.0,2.36,0.0
2018,1,9,7,45,7.0,9.5,1.1,12.75,9.5,7.46,0.0
2018,1,9,8,0,0.0,16.0,1.2,13.1,16.0,12.17,4.15
2018,1,9,8,15,0.0,23.0,1.25,13.4,23.0,17.52,9.62
2018,1,9,8,30,0.0,30.0,1.3,13.7,30.0,22.88,13.79
2018,1,9,8,45,0.0,41.0,1.35,14.0,41.0,31.34,21.17
2018,1,9,9,0,0.0,52.0,1.4,14.3,52.0,39.81,28.52
2018,1,9,9,15,4.0,79.5,1.3,14.5,81.0,61.67,47.02
2018,1,9,9,30,8.0,107.0,1.2,14.7,110.0,84.72,66.37
2018,1,9,9,45,41.5,131.0,1.1,14.85,146.5,119.77,94.88
2018,1,9,10,0,75.0,155.0,1.0,15.0,183.0,157.16,125.44
2018,1,9,10,15,111.0,169.0,0.8,15.0,214.0,199.18,159.73
2018,1,9,10,30,147.0,183.0,0.6,15.0,245.0,238.99,191.88
2018,1,9,10,45,130.0,192.0,0.45,15.0,249.0,249.25,199.97
2018,1,9,11,0,113.0,201.0,0.3,15.0,253.0,257.8,206.41
2018,1,9,11,15,75.5,195.5,0.4,15.0,230.5,223.73,179.45
2018,1,9,11,30,38.0,190.0,0.5,15.0,208.0,197.46,158.2
2018,1,9,11,45,32.0,189.5,0.65,15.0,205.0,195.96,157.26
2018,1,9,12,0,26.0,189.0,0.8,15.0,202.0,179.36,143.93
2018,1,9,12,15,13.5,151.5,0.95,15.0,158.0,135.12,107.74
2018,1,9,12,30,1.0,114.0,1.1,15.0,114.0,91.23,71.21
2018,1,9,12,45,0.5,103.5,1.25,15.0,103.5,81.77,63.43
2018,1,9,13,0,0.0,93.0,1.4,15.0,93.0,72.32,55.55
2018,1,9,13,15,0.0,91.5,1.45,14.95,91.5,71.17,54.67
2018,1,9,13,30,0.0,90.0,1.5,14.9,90.0,70.07,53.81
2018,1,9,13,45,12.5,88.5,1.55,14.85,94.0,80.96,63.68
2018,1,9,14,0,25.0,87.0,1.6,14.8,98.0,100.96,81.21
2018,1,9,14,15,17.0,70.0,1.5,14.7,77.0,76.69,60.52
2018,1,9,14,30,9.0,53.0,1.4,14.6,56.0,49.35,37.07
2018,1,9,14,45,40.5,51.0,1.3,14.45,64.0,93.82,76.53
2018,1,9,15,0,72.0,49.0,1.2,14.3,72.0,122.88,102.5
2018,1,9,15,15,138.0,43.5,1.2,14.3,80.5,215.32,181.78
2018,1,9,15,30,204.0,38.0,1.2,14.3,89.0,269.92,227.36
2018,1,9,15,45,254.0,43.0,0.95,13.8,95.0,326.98,272.51
2018,1,9,16,0,304.0,48.0,0.7,13.3,101.0,382.79,313.34
2018,1,9,16,15,196.0,35.0,0.7,13.05,65.5,263.11,213.03
2018,1,9,16,30,88.0,22.0,0.7,12.8,30.0,124.09,91.93
2018,1,9,16,45,56.5,15.0,0.7,12.55,19.0,79.55,0.0
2018,1,9,17,0,25.0,8.0,0.7,12.3,8.0,26.11,0.0
2018,1,9,17,15,12.5,4.0,0.75,12.1,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,15.5,4.0,1.85,9.05,4.0,0.0,0.0
2018,1,10,7,30,31.0,8.0,1.9,9.4,8.0,6.29,0.0
2018,1,10,7,45,65.0,21.5,1.9,9.7,26.0,16.1,0.0
2018,1,10,8,0,99.0,35.0,1.9,10.0,44.0,25.96,15.52
2018,1,10,8,15,137.5,49.5,1.95,10.25,69.5,36.41,26.37
2018,1,10,8,30,176.0,64.0,2.0,10.5,95.0,48.63,37.83
2018,1,10,8,45,198.0,79.5,2.1,10.75,122.5,76.26,52.7
2018,1,10,9,0,220.0,95.0,2.2,11.0,150.0,107.05,76.57
2018,1,10,9,15,199.0,111.0,2.25,11.2,167.0,132.73,99.97
2018,1,10,9,30,178.0,127.0,2.3,11.4,184.0,151.87,118.33
2018,1,10,9,45,184.0,140.5,2.3,11.55,205.0,178.51,142.06
2018,1,10,10,0,190.0,154.0,2.3,11.7,226.0,206.03,166.35
2018,1,10,10,15,217.5,165.0,2.35,11.8,253.0,249.71,203.53
2018,1,10,10,30,245.0,176.0,2.4,11.9,280.0,289.55,237.28
2018,1,10,10,45,253.0,183.5,2.4,12.0,296.0,318.3,261.66
2018,1,10,11,0,261.0,191.0,2.4,12.1,312.0,347.58,286.15
2018,1,10,11,15,204.5,197.5,2.4,12.15,294.0,321.31,264.98
2018,1,10,11,30,148.0,204.0,2.4,12.2,276.0,301.66,248.59
2018,1,10,11,45,89.5,183.5,2.4,12.3,227.0,231.5,190.66
2018,1,10,12,0,31.0,163.0,2.4,12.4,178.0,170.28,138.86
2018,1,10,12,15,15.5,128.5,2.35,12.45,136.0,115.54,92.93
2018,1,10,12,30,0.0,94.0,2.3,12.5,94.0,72.95,56.56
2018,1,10,12,45,1.0,101.0,2.25,12.55,101.5,79.98,62.6
2018,1,10,13,0,2.0,108.0,2.2,12.6,109.0,87.34,68.88
2018,1,10,13,15,3.0,104.0,2.15,12.7,105.5,85.03,67.01
2018,1,10,13,30,4.0,100.0,2.1,12.8,102.0,82.78,65.2
2018,1,10,13,45,17.0,108.0,2.05,12.85,115.5,114.04,92.3
2018,1,10,14,0,30.0,116.0,2.0,12.9,129.0,137.23,112.43
2018,1,10,14,15,129.0,110.5,1.9,12.9,160.0,248.34,209.05
2018,1,10,14,30,228.0,105.0,1.8,12.9,191.0,362.35,304.75
2018,1,10,14,45,258.5,91.5,1.7,12.95,181.0,402.96,337.36
2018,1,10,15,0,289.0,78.0,1.6,13.0,171.0,415.2,347.87
2018,1,10,15,15,337.0,72.5,1.6,13.0,168.0,454.38,379.14
2018,1,10,15,30,385.0,67.0,1.6,13.0,165.0,491.41,407.39
2018,1,10,15,45,339.0,58.5,1.2,12.55,133.5,433.39,358.48
2018,1,10,16,0,293.0,50.0,0.8,12.1,102.0,376.19,309.37
2018,1,10,16,15,227.5,39.0,0.8,11.9,73.0,298.71,243.41
2018,1,10,16,30,162.0,28.0,0.8,11.7,44.0,224.6,171.31
2018,1,10,16,45,100.0,17.5,0.8,11.5,26.0,137.52,0.0
2018,1,10,17,0,38.0,7.0,0.8,11.3,8.0,35.67,0.0
2018,1,10,17,15,19.0,3.5,0.8,11.25,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,11.25,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,11.4,6.0,4.72,0.0
2018,1,11,7,45,34.0,18.0,0.7,11.6,20.5,13.77,0.0
2018,1,11,8,0,50.0,30.0,0.8,11.8,35.0,22.68,12.83
2018,1,11,8,15,79.0,43.5,0.95,12.15,55.5,32.56,22.86
2018,1,11,8,30,108.0,57.0,1.1,12.5,76.0,43.22,32.78
2018,1,11,8,45,166.5,75.5,1.25,12.85,113.5,70.52,48.65
2018,1,11,9,0,225.0,94.0,1.4,13.2,151.0,106.41,75.13
2018,1,11,9,15,159.5,93.5,1.45,13.5,137.0,110.36,81.82
2018,1,11,9,30,94.0,93.0,1.5,13.8,123.0,101.9,78.12
2018,1,11,9,45,49.0,104.5,1.6,14.1,120.5,99.67,78.13
2018,1,11,10,0,4.0,116.0,1.7,14.4,118.0,92.05,72.67
2018,1,11,10,15,3.0,125.0,1.6,14.8,126.5,99.53,78.76
2018,1,11,10,30,2.0,134.0,1.5,15.2,135.0,107.03,84.77
2018,1,11,10,45,29.0,159.5,1.45,15.55,173.0,152.2,122.14
2018,1,11,11,0,56.0,185.0,1.4,15.9,211.0,195.59,157.59
2018,1,11,11,15,138.5,199.0,1.3,16.2,266.0,279.96,226.27
2018,1,11,11,30,221.0,213.0,1.2,16.5,321.0,360.92,290.61
2018,1,11,11,45,183.0,217.0,1.05,16.75,307.5,350.45,280.93
2018,1,11,12,0,145.0,221.0,0.9,17.0,294.0,336.54,268.91
2018,1,11,12,15,110.5,217.0,0.95,17.15,272.5,313.31,250.39
2018,1,11,12,30,76.0,213.0,1.0,17.3,251.0,268.74,215.0
2018,1,11,12,45,105.5,210.5,1.05,17.45,262.5,297.0,238.61
2018,1,11,13,0,135.0,208.0,1.1,17.6,274.0,346.82,278.29
2018,1,11,13,15,208.0,198.5,1.2,17.55,297.0,409.9,329.64
2018,1,11,13,30,281.0,189.0,1.3,17.5,320.0,497.07,398.1
2018,1,11,13,45,394.5,160.0,1.4,17.45,334.5,601.4,479.23
2018,1,11,14,0,508.0,131.0,1.5,17.4,349.0,684.13,542.45
2018,1,11,14,15,640.0,98.5,1.45,17.25,355.0,790.21,618.37
2018,1,11,14,30,772.0,66.0,1.4,17.1,361.0,874.47,676.59
2018,1,11,14,45,751.0,63.0,1.35,16.9,329.0,851.23,660.05
2018,1,11,15,0,730.0,60.0,1.3,16.7,297.0,824.92,642.29
2018,1,11,15,15,636.5,61.5,1.3,16.7,250.0,739.37,581.96
2018,1,11,15,30,543.0,63.0,1.3,16.7,203.0,646.78,514.8
