Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,6,45,30.0,3.0,1.25,4.7,2.5,0.0,0.0
2018,2,12,7,0,60.0,6.0,1.2,5.1,5.0,0.0,0.0
2018,2,12,7,15,189.5,17.5,1.5,5.95,30.0,13.77,0.0
2018,2,12,7,30,319.0,29.0,1.8,6.8,55.0,24.12,12.45
2018,2,12,7,45,462.0,34.5,2.05,7.6,100.0,28.85,19.83
2018,2,12,8,0,605.0,40.0,2.3,8.4,145.0,36.91,27.62
2018,2,12,8,15,672.0,43.5,2.55,8.95,193.0,40.45,31.11
2018,2,12,8,30,739.0,47.0,2.8,9.5,241.0,44.17,34.59
2018,2,12,8,45,776.5,50.5,3.0,10.0,287.0,70.52,40.04
2018,2,12,9,0,814.0,54.0,3.2,10.5,333.0,134.17,75.82
2018,2,12,9,15,838.0,57.0,3.15,10.85,375.5,195.72,124.0
2018,2,12,9,30,862.0,60.0,3.1,11.2,418.0,259.68,180.52
2018,2,12,9,45,878.5,62.0,3.1,11.55,455.5,322.71,238.64
2018,2,12,10,0,895.0,64.0,3.1,11.9,493.0,386.69,297.3
2018,2,12,10,15,908.0,65.5,3.05,12.25,525.0,449.4,353.61
2018,2,12,10,30,921.0,67.0,3.0,12.6,557.0,512.07,408.08
2018,2,12,10,45,930.0,68.5,3.0,12.95,582.5,572.3,458.91
2018,2,12,11,0,939.0,70.0,3.0,13.3,608.0,631.51,507.22
2018,2,12,11,15,944.5,70.5,3.0,13.5,625.5,686.13,550.84
2018,2,12,11,30,950.0,71.0,3.0,13.7,643.0,738.8,591.76
2018,2,12,11,45,952.5,72.0,3.0,13.95,653.0,787.64,626.87
2018,2,12,12,0,955.0,73.0,3.0,14.2,663.0,833.82,659.12
2018,2,12,12,15,946.5,76.0,3.05,14.3,662.5,870.43,684.95
2018,2,12,12,30,938.0,79.0,3.1,14.4,662.0,903.27,708.12
2018,2,12,12,45,942.0,77.5,3.1,14.5,658.0,938.15,732.38
2018,2,12,13,0,946.0,76.0,3.1,14.6,654.0,969.73,754.25
2018,2,12,13,15,942.0,75.0,3.1,14.6,640.0,990.9,769.22
2018,2,12,13,30,938.0,74.0,3.1,14.6,626.0,1008.14,781.69
2018,2,12,13,45,931.0,72.5,3.15,14.6,604.0,1017.84,789.58
2018,2,12,14,0,924.0,71.0,3.2,14.6,582.0,1023.45,794.91
2018,2,12,14,15,912.5,70.0,3.15,14.55,553.5,1021.18,794.25
2018,2,12,14,30,901.0,69.0,3.1,14.5,525.0,1014.92,791.06
2018,2,12,14,45,885.5,67.0,3.05,14.45,489.5,999.39,781.54
2018,2,12,15,0,870.0,65.0,3.0,14.4,454.0,980.18,769.54
2018,2,12,15,15,847.0,63.0,3.0,14.4,413.5,950.02,750.0
2018,2,12,15,30,824.0,61.0,3.0,14.4,373.0,928.1,736.07
2018,2,12,15,45,791.0,58.0,2.4,13.75,328.5,880.46,699.82
2018,2,12,16,0,758.0,55.0,1.8,13.1,284.0,830.61,660.55
2018,2,12,16,15,703.0,51.5,1.7,12.2,236.0,757.81,608.36
2018,2,12,16,30,648.0,48.0,1.6,11.3,188.0,684.54,553.09
2018,2,12,16,45,539.5,42.5,1.55,10.4,140.0,572.42,465.06
2018,2,12,17,0,431.0,37.0,1.5,9.5,92.0,457.16,368.26
2018,2,12,17,15,300.0,26.5,1.65,9.25,57.0,320.38,216.04
2018,2,12,17,30,169.0,16.0,1.8,9.0,22.0,139.74,0.0
2018,2,12,17,45,84.5,8.0,1.95,8.75,11.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.85,3.9,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.9,4.4,6.0,4.72,0.0
2018,2,13,7,15,236.0,17.5,2.15,5.2,35.0,13.77,0.0
2018,2,13,7,30,407.0,29.0,2.4,6.0,64.0,24.38,13.41
2018,2,13,7,45,509.5,36.0,2.7,6.8,108.0,30.32,21.27
2018,2,13,8,0,612.0,43.0,3.0,7.6,152.0,39.55,30.12
2018,2,13,8,15,672.0,48.0,2.9,8.25,200.0,44.22,34.64
2018,2,13,8,30,732.0,53.0,2.8,8.9,248.0,48.97,39.04
2018,2,13,8,45,769.5,57.0,2.75,9.6,294.5,75.07,44.4
2018,2,13,9,0,807.0,61.0,2.7,10.3,341.0,135.5,77.3
2018,2,13,9,15,833.5,63.0,2.5,11.0,383.5,196.98,124.98
2018,2,13,9,30,860.0,65.0,2.3,11.7,426.0,263.33,182.75
2018,2,13,9,45,880.5,66.5,2.1,12.4,465.0,327.2,240.35
2018,2,13,10,0,901.0,68.0,1.9,13.1,504.0,392.46,298.39
2018,2,13,10,15,913.5,69.5,1.75,13.65,536.0,455.5,353.27
2018,2,13,10,30,926.0,71.0,1.6,14.2,568.0,518.43,405.77
2018,2,13,10,45,934.0,72.5,1.45,14.7,593.0,578.57,453.86
2018,2,13,11,0,942.0,74.0,1.3,15.2,618.0,637.55,498.76
2018,2,13,11,15,948.0,74.5,1.15,15.5,636.0,692.81,539.19
2018,2,13,11,30,954.0,75.0,1.0,15.8,654.0,746.15,576.36
2018,2,13,11,45,956.5,76.0,0.9,16.1,664.0,795.31,607.96
2018,2,13,12,0,959.0,77.0,0.8,16.4,674.0,841.81,636.31
2018,2,13,12,15,960.0,77.0,0.75,16.6,676.0,883.09,661.67
2018,2,13,12,30,961.0,77.0,0.7,16.8,678.0,921.16,684.6
2018,2,13,12,45,959.0,77.0,0.65,17.0,672.0,953.22,703.39
2018,2,13,13,0,957.0,77.0,0.6,17.2,666.0,981.6,719.73
2018,2,13,13,15,952.0,76.5,0.65,17.2,651.5,1002.76,734.37
2018,2,13,13,30,947.0,76.0,0.7,17.2,637.0,1019.93,746.76
2018,2,13,13,45,938.5,75.5,0.75,17.25,615.0,1029.64,754.52
2018,2,13,14,0,930.0,75.0,0.8,17.3,593.0,1035.23,759.97
2018,2,13,14,15,918.0,74.0,0.85,17.2,564.0,1032.59,760.86
2018,2,13,14,30,906.0,73.0,0.9,17.1,535.0,1025.93,759.42
2018,2,13,14,45,889.5,71.0,0.95,17.0,499.0,1009.48,751.78
2018,2,13,15,0,873.0,69.0,1.0,16.9,463.0,989.32,741.78
2018,2,13,15,15,850.0,66.5,1.0,16.9,422.0,970.14,731.04
2018,2,13,15,30,827.0,64.0,1.0,16.9,381.0,935.73,709.89
2018,2,13,15,45,795.0,61.0,0.85,16.05,336.0,888.92,679.38
2018,2,13,16,0,763.0,58.0,0.7,15.2,291.0,839.78,646.28
2018,2,13,16,15,715.0,53.5,0.8,14.45,243.5,771.86,602.43
2018,2,13,16,30,667.0,49.0,0.9,13.7,196.0,703.17,554.78
2018,2,13,16,45,565.0,44.0,1.0,12.95,147.5,596.68,475.08
2018,2,13,17,0,463.0,39.0,1.1,12.2,99.0,486.06,385.58
2018,2,13,17,15,308.0,28.0,1.1,11.95,61.0,330.64,229.23
2018,2,13,17,30,153.0,17.0,1.1,11.7,23.0,128.51,0.0
2018,2,13,17,45,76.5,8.5,1.15,11.4,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.0,6.5,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.0,6.6,6.0,4.72,0.0
2018,2,14,7,15,161.0,18.5,1.15,7.35,30.5,14.56,0.0
2018,2,14,7,30,267.0,31.0,1.3,8.1,55.0,25.51,14.75
2018,2,14,7,45,336.0,43.5,1.4,8.85,92.5,35.48,25.74
2018,2,14,8,0,405.0,56.0,1.5,9.6,130.0,45.28,35.07
2018,2,14,8,15,524.0,59.0,1.6,10.1,183.0,47.9,37.74
2018,2,14,8,30,643.0,62.0,1.7,10.6,236.0,51.01,40.64
2018,2,14,8,45,491.0,94.0,1.75,11.05,240.5,84.97,58.24
2018,2,14,9,0,339.0,126.0,1.8,11.5,245.0,127.93,89.93
2018,2,14,9,15,252.0,146.5,1.85,12.0,241.0,154.4,114.56
2018,2,14,9,30,165.0,167.0,1.9,12.5,237.0,167.79,130.0
2018,2,14,9,45,107.0,181.5,1.95,13.0,228.5,175.96,139.42
2018,2,14,10,0,49.0,196.0,2.0,13.5,220.0,172.09,137.84
2018,2,14,10,15,41.5,202.5,2.2,14.2,223.5,179.79,144.1
2018,2,14,10,30,34.0,209.0,2.4,14.9,227.0,186.49,149.32
2018,2,14,10,45,95.5,236.5,2.6,15.6,291.0,247.41,198.51
2018,2,14,11,0,157.0,264.0,2.8,16.3,355.0,326.98,261.93
2018,2,14,11,15,252.0,260.5,2.9,16.6,412.0,410.05,328.06
2018,2,14,11,30,347.0,257.0,3.0,16.9,469.0,490.69,391.63
2018,2,14,11,45,467.0,223.5,3.1,17.25,513.5,584.4,464.69
2018,2,14,12,0,587.0,190.0,3.2,17.6,558.0,671.74,532.0
2018,2,14,12,15,711.5,152.5,3.3,17.65,600.0,774.04,609.64
2018,2,14,12,30,836.0,115.0,3.4,17.7,642.0,866.38,675.64
2018,2,14,12,45,818.5,119.5,3.5,17.7,631.5,886.82,690.16
2018,2,14,13,0,801.0,124.0,3.6,17.7,621.0,903.01,702.36
2018,2,14,13,15,772.5,130.0,3.7,17.6,600.5,913.84,711.25
2018,2,14,13,30,744.0,136.0,3.8,17.5,580.0,913.77,712.63
2018,2,14,13,45,603.0,168.5,3.9,17.35,520.5,826.77,651.96
2018,2,14,14,0,462.0,201.0,4.0,17.2,461.0,725.26,577.57
2018,2,14,14,15,612.5,153.0,4.1,16.9,479.0,839.74,666.74
2018,2,14,14,30,763.0,105.0,4.2,16.6,497.0,941.71,742.15
2018,2,14,14,45,675.0,115.5,4.3,16.25,445.5,868.93,691.72
2018,2,14,15,0,587.0,126.0,4.4,15.9,394.0,791.66,638.22
2018,2,14,15,15,499.5,128.5,4.4,15.9,342.5,694.77,566.79
2018,2,14,15,30,412.0,131.0,4.4,15.9,291.0,608.5,501.34
2018,2,14,15,45,372.5,118.5,4.25,14.75,250.0,550.41,458.07
2018,2,14,16,0,333.0,106.0,4.1,13.6,209.0,492.01,412.99
2018,2,14,16,15,469.0,79.5,3.9,12.75,199.0,577.18,482.9
2018,2,14,16,30,605.0,53.0,3.7,11.9,189.0,661.37,547.3
2018,2,14,16,45,522.0,46.5,3.5,11.05,144.0,562.68,465.68
2018,2,14,17,0,439.0,40.0,3.3,10.2,99.0,467.24,382.73
2018,2,14,17,15,306.0,29.5,3.3,9.8,62.5,332.72,243.96
2018,2,14,17,30,173.0,19.0,3.3,9.4,26.0,145.17,0.0
2018,2,14,17,45,86.5,9.5,3.3,9.0,13.0,7.47,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,2.8,4.4,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.0,4.7,7.0,5.51,0.0
2018,2,15,7,15,256.0,18.5,3.2,5.3,39.0,15.38,0.0
2018,2,15,7,30,438.0,30.0,3.4,5.9,71.0,25.27,15.15
2018,2,15,7,45,536.0,37.0,3.65,6.5,116.5,33.95,24.68
2018,2,15,8,0,634.0,44.0,3.9,7.1,162.0,40.56,31.17
2018,2,15,8,15,698.0,48.0,3.95,7.8,211.5,44.47,34.96
2018,2,15,8,30,762.0,52.0,4.0,8.5,261.0,48.52,38.7
2018,2,15,8,45,804.0,55.0,4.1,9.2,310.0,74.1,43.34
2018,2,15,9,0,846.0,58.0,4.2,9.9,359.0,136.48,76.77
2018,2,15,9,15,872.5,59.5,4.25,10.5,403.0,203.05,128.85
2018,2,15,9,30,899.0,61.0,4.3,11.1,447.0,268.75,186.9
2018,2,15,9,45,918.0,62.5,4.4,11.75,486.5,334.62,247.61
2018,2,15,10,0,937.0,64.0,4.5,12.4,526.0,401.67,309.11
2018,2,15,10,15,950.5,64.5,4.5,12.95,558.5,466.37,367.47
2018,2,15,10,30,964.0,65.0,4.5,13.5,591.0,530.97,423.91
2018,2,15,10,45,977.5,66.0,4.55,14.0,619.5,595.69,478.72
2018,2,15,11,0,991.0,67.0,4.6,14.5,648.0,659.75,531.23
2018,2,15,11,15,997.5,67.0,4.65,14.8,666.5,717.3,577.65
2018,2,15,11,30,1004.0,67.0,4.7,15.1,685.0,772.84,621.32
2018,2,15,11,45,1007.5,67.0,4.7,15.45,695.5,823.89,657.89
2018,2,15,12,0,1011.0,67.0,4.7,15.8,706.0,872.15,691.77
2018,2,15,12,15,1011.0,67.5,4.7,15.95,708.0,915.13,722.05
2018,2,15,12,30,1011.0,68.0,4.7,16.1,710.0,954.66,749.72
2018,2,15,12,45,1008.0,68.5,4.7,16.25,703.5,987.93,772.85
2018,2,15,13,0,1005.0,69.0,4.7,16.4,697.0,1017.3,793.26
2018,2,15,13,15,999.0,68.5,4.65,16.45,681.5,1038.58,807.91
2018,2,15,13,30,993.0,68.0,4.6,16.5,666.0,1055.62,819.76
2018,2,15,13,45,983.5,67.0,4.55,16.5,642.0,1064.31,826.11
2018,2,15,14,0,974.0,66.0,4.5,16.5,618.0,1068.63,829.66
2018,2,15,14,15,963.5,65.5,4.4,16.4,588.5,1068.32,829.99
2018,2,15,14,30,953.0,65.0,4.3,16.3,559.0,1063.83,827.8
2018,2,15,14,45,939.0,62.5,4.2,16.2,522.5,1048.94,818.71
2018,2,15,15,0,925.0,60.0,4.1,16.1,486.0,1030.08,806.95
2018,2,15,15,15,904.5,58.5,4.1,16.1,444.5,1002.4,789.29
2018,2,15,15,30,884.0,57.0,4.1,16.1,403.0,971.45,769.05
2018,2,15,15,45,854.5,54.5,3.2,15.05,357.0,927.3,735.8
2018,2,15,16,0,825.0,52.0,2.3,14.0,311.0,880.95,698.87
2018,2,15,16,15,779.5,48.5,2.15,12.9,262.0,825.71,660.3
2018,2,15,16,30,734.0,45.0,2.0,11.8,213.0,759.28,611.05
2018,2,15,16,45,657.5,40.0,1.85,10.65,164.0,663.43,536.44
2018,2,15,17,0,581.0,35.0,1.7,9.5,115.0,569.34,457.71
2018,2,15,17,15,415.0,27.0,1.75,9.15,72.5,403.85,299.94
2018,2,15,17,30,249.0,19.0,1.8,8.8,30.0,238.16,0.0
2018,2,15,17,45,124.5,9.5,1.8,8.4,15.0,96.17,0.0
2018,2,15,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,6,45,51.0,4.5,0.95,5.05,5.0,0.0,0.0
2018,2,16,7,0,102.0,9.0,0.9,5.4,10.0,7.08,0.0
2018,2,16,7,15,268.0,19.5,1.1,6.05,41.5,16.23,0.0
2018,2,16,7,30,434.0,30.0,1.3,6.7,73.0,25.21,15.46
2018,2,16,7,45,530.5,36.5,1.5,7.35,118.0,33.44,24.26
2018,2,16,8,0,627.0,43.0,1.7,8.0,163.0,39.63,30.3
2018,2,16,8,15,683.5,48.0,1.75,8.7,211.0,44.33,34.76
2018,2,16,8,30,740.0,53.0,1.8,9.4,259.0,49.07,39.1
2018,2,16,8,45,776.0,56.5,1.85,10.15,306.0,73.9,43.7
2018,2,16,9,0,812.0,60.0,1.9,10.9,353.0,134.33,75.92
2018,2,16,9,15,838.0,62.5,1.9,11.5,396.5,196.61,123.93
2018,2,16,9,30,864.0,65.0,1.9,12.1,440.0,263.93,182.3
2018,2,16,9,45,882.5,67.0,1.95,12.7,478.5,328.07,240.25
2018,2,16,10,0,901.0,69.0,2.0,13.3,517.0,393.39,298.77
2018,2,16,10,15,913.5,70.5,2.0,13.75,549.0,456.63,354.38
2018,2,16,10,30,926.0,72.0,2.0,14.2,581.0,519.77,408.0
2018,2,16,10,45,935.5,73.0,2.05,14.65,607.0,580.42,458.01
2018,2,16,11,0,945.0,74.0,2.1,15.1,633.0,640.05,505.51
2018,2,16,11,15,952.0,75.0,2.1,15.4,652.0,696.79,549.31
2018,2,16,11,30,959.0,76.0,2.1,15.7,671.0,751.72,590.44
2018,2,16,11,45,962.0,76.5,2.1,16.05,681.0,801.1,624.64
2018,2,16,12,0,965.0,77.0,2.1,16.4,691.0,847.82,655.91
2018,2,16,12,15,965.5,77.0,2.15,16.6,693.0,889.04,683.91
2018,2,16,12,30,966.0,77.0,2.2,16.8,695.0,927.0,709.57
2018,2,16,12,45,964.5,76.5,2.3,17.05,688.5,959.16,731.63
2018,2,16,13,0,963.0,76.0,2.4,17.3,682.0,987.61,751.28
2018,2,16,13,15,957.0,75.5,2.45,17.35,667.0,1008.0,765.65
2018,2,16,13,30,951.0,75.0,2.5,17.4,652.0,1024.3,777.51
2018,2,16,13,45,943.0,74.0,2.55,17.5,629.5,1033.91,784.93
2018,2,16,14,0,935.0,73.0,2.6,17.6,607.0,1039.35,789.82
2018,2,16,14,15,917.5,73.5,2.55,17.55,576.0,1033.07,786.41
2018,2,16,14,30,900.0,74.0,2.5,17.5,545.0,1022.73,780.52
2018,2,16,14,45,891.0,70.5,2.45,17.45,511.0,1011.77,774.37
2018,2,16,15,0,882.0,67.0,2.4,17.4,477.0,996.96,765.66
2018,2,16,15,15,860.0,65.0,2.4,17.4,435.5,967.54,747.32
2018,2,16,15,30,838.0,63.0,2.4,17.4,394.0,946.41,734.57
2018,2,16,15,45,808.0,59.5,1.75,16.35,348.5,900.55,699.84
2018,2,16,16,0,778.0,56.0,1.1,15.3,303.0,852.33,661.3
2018,2,16,16,15,733.5,52.0,1.1,14.6,255.5,787.96,618.08
2018,2,16,16,30,689.0,48.0,1.1,13.9,208.0,722.73,571.68
2018,2,16,16,45,617.0,42.0,1.15,13.25,160.5,630.68,502.49
2018,2,16,17,0,545.0,36.0,1.2,12.6,113.0,540.47,429.34
2018,2,16,17,15,398.0,28.0,1.15,12.45,72.5,404.54,300.93
2018,2,16,17,30,251.0,20.0,1.1,12.3,32.0,242.4,0.0
2018,2,16,17,45,125.5,10.0,1.1,12.15,16.0,97.24,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.7,8.45,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.7,8.6,11.0,7.87,0.0
2018,2,17,7,15,255.5,21.5,0.7,9.25,43.0,17.88,0.0
2018,2,17,7,30,415.0,33.0,0.7,9.9,75.0,27.62,17.56
2018,2,17,7,45,510.0,39.5,0.75,10.55,119.5,33.07,23.69
2018,2,17,8,0,605.0,46.0,0.8,11.2,164.0,42.01,32.09
2018,2,17,8,15,662.0,51.0,0.75,11.8,212.0,46.59,36.41
2018,2,17,8,30,719.0,56.0,0.7,12.4,260.0,51.24,40.61
2018,2,17,8,45,756.5,59.5,0.6,13.0,306.5,75.27,44.86
2018,2,17,9,0,794.0,63.0,0.5,13.6,353.0,134.69,75.92
2018,2,17,9,15,822.0,65.5,0.5,14.15,396.5,196.28,122.22
2018,2,17,9,30,850.0,68.0,0.5,14.7,440.0,260.93,176.77
2018,2,17,9,45,870.5,69.0,0.45,15.25,478.5,326.27,233.49
2018,2,17,10,0,891.0,70.0,0.4,15.8,517.0,390.77,288.73
2018,2,17,10,15,904.0,71.0,0.35,16.3,549.0,453.24,340.8
2018,2,17,10,30,917.0,72.0,0.3,16.8,581.0,515.64,390.61
2018,2,17,10,45,925.5,73.5,0.3,17.35,606.5,575.79,437.03
2018,2,17,11,0,934.0,75.0,0.3,17.9,632.0,634.85,480.73
2018,2,17,11,15,940.0,75.5,0.4,18.5,649.5,689.93,521.3
2018,2,17,11,30,946.0,76.0,0.5,19.1,667.0,743.1,559.46
2018,2,17,11,45,949.0,76.0,0.6,19.65,676.5,791.38,591.87
2018,2,17,12,0,952.0,76.0,0.7,20.2,686.0,837.01,621.66
2018,2,17,12,15,952.0,76.0,0.75,20.4,687.5,877.3,647.73
2018,2,17,12,30,952.0,76.0,0.8,20.6,689.0,914.33,671.62
2018,2,17,12,45,951.0,75.0,0.9,20.75,682.5,945.88,693.07
2018,2,17,13,0,950.0,74.0,1.0,20.9,676.0,973.78,712.31
2018,2,17,13,15,945.5,73.5,1.05,20.95,662.0,995.22,726.9
2018,2,17,13,30,941.0,73.0,1.1,21.0,648.0,1012.68,739.19
2018,2,17,13,45,934.0,72.0,1.2,21.0,626.0,1023.04,748.27
2018,2,17,14,0,927.0,71.0,1.3,21.0,604.0,1029.3,754.99
2018,2,17,14,15,915.0,70.0,1.35,20.9,574.5,1026.45,755.48
2018,2,17,14,30,903.0,69.0,1.4,20.8,545.0,1019.56,753.62
2018,2,17,14,45,887.5,67.5,1.45,20.65,510.0,1004.55,746.75
2018,2,17,15,0,872.0,66.0,1.5,20.5,475.0,985.83,737.52
2018,2,17,15,15,851.0,63.5,1.5,20.5,434.0,956.69,720.11
2018,2,17,15,30,830.0,61.0,1.5,20.5,393.0,935.93,708.15
2018,2,17,15,45,799.5,58.0,1.3,19.35,348.0,890.37,679.07
2018,2,17,16,0,769.0,55.0,1.1,18.2,303.0,842.54,647.59
2018,2,17,16,15,723.5,51.5,1.2,17.1,255.5,778.14,607.01
2018,2,17,16,30,678.0,48.0,1.3,16.0,208.0,712.97,562.86
2018,2,17,16,45,605.0,43.0,1.35,14.9,161.5,621.53,495.04
2018,2,17,17,0,532.0,38.0,1.4,13.8,115.0,542.47,431.25
2018,2,17,17,15,388.0,29.0,1.55,13.35,74.0,397.46,300.87
2018,2,17,17,30,244.0,20.0,1.7,12.9,33.0,239.63,0.0
2018,2,17,17,45,122.0,10.0,1.9,12.4,16.5,94.71,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,18,6,45,46.0,5.5,3.75,9.05,6.0,0.0,0.0
2018,2,18,7,0,92.0,11.0,3.9,9.3,12.0,8.65,0.0
2018,2,18,7,15,245.0,23.0,4.2,9.65,44.5,19.1,0.0
2018,2,18,7,30,398.0,35.0,4.5,10.0,77.0,29.19,19.04
2018,2,18,7,45,471.0,44.5,4.8,10.35,119.5,36.86,27.03
2018,2,18,8,0,544.0,54.0,5.1,10.7,162.0,44.5,34.34
2018,2,18,8,15,636.0,56.5,5.2,11.0,215.5,46.93,36.77
2018,2,18,8,30,728.0,59.0,5.3,11.3,269.0,53.77,43.0
2018,2,18,8,45,758.0,64.5,5.45,11.65,315.0,79.09,48.49
2018,2,18,9,0,788.0,70.0,5.6,12.0,361.0,139.59,81.31
2018,2,18,9,15,825.0,70.0,5.6,12.3,406.5,200.43,128.01
2018,2,18,9,30,862.0,70.0,5.6,12.6,452.0,265.39,184.82
2018,2,18,9,45,884.5,71.0,5.6,12.9,491.5,332.21,246.17
2018,2,18,10,0,907.0,72.0,5.6,13.2,531.0,398.42,307.08
2018,2,18,10,15,919.0,73.5,5.6,13.4,563.5,462.01,365.13
2018,2,18,10,30,931.0,75.0,5.6,13.6,596.0,525.41,421.45
2018,2,18,10,45,939.0,76.5,5.65,13.85,621.5,586.21,474.09
2018,2,18,11,0,947.0,78.0,5.7,14.1,647.0,645.82,524.25
2018,2,18,11,15,951.5,79.5,5.8,14.2,665.0,701.75,570.66
2018,2,18,11,30,956.0,81.0,5.9,14.3,683.0,755.63,614.44
2018,2,18,11,45,957.5,82.5,6.0,14.4,693.0,805.02,652.34
2018,2,18,12,0,959.0,84.0,6.1,14.5,703.0,851.64,687.19
2018,2,18,12,15,958.0,84.5,6.25,14.45,704.5,892.16,718.01
2018,2,18,12,30,957.0,85.0,6.4,14.4,706.0,929.32,746.41
2018,2,18,12,45,953.5,85.0,6.55,14.35,699.0,960.2,770.24
2018,2,18,13,0,950.0,85.0,6.7,14.3,692.0,987.29,791.45
2018,2,18,13,15,905.0,97.5,6.85,14.05,665.5,985.67,792.22
2018,2,18,13,30,860.0,110.0,7.0,13.8,639.0,990.93,798.4
2018,2,18,13,45,777.5,128.0,7.1,13.55,594.0,955.58,774.09
2018,2,18,14,0,695.0,146.0,7.2,13.3,549.0,907.6,740.19
2018,2,18,14,15,759.0,122.5,7.2,12.95,543.0,954.36,778.09
2018,2,18,14,30,823.0,99.0,7.2,12.6,537.0,989.63,807.03
2018,2,18,14,45,811.5,96.0,7.2,12.25,504.0,976.94,799.95
2018,2,18,15,0,800.0,93.0,7.2,11.9,471.0,960.51,790.28
2018,2,18,15,15,705.5,100.0,7.2,11.9,412.5,877.94,728.52
2018,2,18,15,30,611.0,107.0,7.2,11.9,354.0,785.54,657.98
2018,2,18,15,45,681.0,87.5,6.9,11.1,333.5,821.42,688.88
2018,2,18,16,0,751.0,68.0,6.6,10.3,313.0,842.41,706.93
2018,2,18,16,15,694.0,64.5,6.3,9.8,263.5,775.6,653.97
2018,2,18,16,30,637.0,61.0,6.0,9.3,214.0,701.12,593.09
2018,2,18,16,45,539.5,53.5,5.75,8.85,163.0,586.68,497.08
2018,2,18,17,0,442.0,46.0,5.5,8.4,112.0,476.2,400.41
2018,2,18,17,15,331.0,35.5,5.4,8.1,74.5,357.28,285.65
2018,2,18,17,30,220.0,25.0,5.3,7.8,37.0,224.35,0.0
2018,2,18,17,45,110.0,12.5,5.2,7.45,18.5,88.11,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,39.5,6.0,2.45,3.5,6.5,0.0,0.0
2018,2,19,7,0,79.0,12.0,2.6,3.8,13.0,9.44,0.0
2018,2,19,7,15,237.0,25.0,2.85,4.35,47.5,20.75,2.49
2018,2,19,7,30,395.0,38.0,3.1,4.9,82.0,31.65,21.88
2018,2,19,7,45,499.0,45.0,3.3,5.45,128.5,37.4,28.17
2018,2,19,8,0,603.0,52.0,3.5,6.0,175.0,43.38,34.05
2018,2,19,8,15,664.0,56.5,3.45,6.45,224.0,47.21,37.75
2018,2,19,8,30,725.0,61.0,3.4,6.9,273.0,55.33,45.22
2018,2,19,8,45,767.0,63.5,3.35,7.35,321.0,78.43,48.66
2018,2,19,9,0,809.0,66.0,3.3,7.8,369.0,138.38,80.54
2018,2,19,9,15,838.0,68.0,3.15,8.1,413.5,200.87,129.28
2018,2,19,9,30,867.0,70.0,3.0,8.4,458.0,266.53,187.28
2018,2,19,9,45,889.0,70.5,2.9,8.7,497.5,333.2,248.53
2018,2,19,10,0,911.0,71.0,2.8,9.0,537.0,399.09,308.89
2018,2,19,10,15,923.5,72.5,2.7,9.2,569.5,463.16,366.65
2018,2,19,10,30,936.0,74.0,2.6,9.4,602.0,527.09,422.37
2018,2,19,10,45,945.0,75.0,2.5,9.6,628.0,588.25,473.9
2018,2,19,11,0,954.0,76.0,2.4,9.8,654.0,648.3,522.64
2018,2,19,11,15,944.5,81.0,2.35,9.9,666.5,699.12,563.04
2018,2,19,11,30,935.0,86.0,2.3,10.0,679.0,746.6,599.64
2018,2,19,11,45,905.5,96.5,2.3,10.1,678.0,781.4,625.14
2018,2,19,12,0,876.0,107.0,2.3,10.2,677.0,819.45,651.97
2018,2,19,12,15,805.0,130.0,2.35,10.35,655.0,823.6,654.51
2018,2,19,12,30,734.0,153.0,2.4,10.5,633.0,826.28,656.45
2018,2,19,12,45,717.0,158.0,2.4,10.6,623.0,845.58,670.25
2018,2,19,13,0,700.0,163.0,2.4,10.7,613.0,860.97,681.17
2018,2,19,13,15,613.5,162.5,2.45,10.7,551.0,800.63,638.31
2018,2,19,13,30,527.0,162.0,2.5,10.7,489.0,733.42,590.24
2018,2,19,13,45,385.0,157.0,2.55,10.7,391.5,588.15,480.4
2018,2,19,14,0,243.0,152.0,2.6,10.7,294.0,421.83,349.8
2018,2,19,14,15,572.5,115.0,2.55,10.65,428.0,756.58,613.8
2018,2,19,14,30,902.0,78.0,2.5,10.6,562.0,1031.33,809.13
2018,2,19,14,45,885.0,76.0,2.5,10.55,525.0,1014.27,795.93
2018,2,19,15,0,868.0,74.0,2.5,10.5,488.0,1005.66,791.98
2018,2,19,15,15,806.5,77.0,2.5,10.5,436.0,942.89,749.52
2018,2,19,15,30,745.0,80.0,2.5,10.5,384.0,877.25,704.58
2018,2,19,15,45,767.5,68.5,2.1,10.15,351.0,873.88,701.3
2018,2,19,16,0,790.0,57.0,1.7,9.8,318.0,865.76,692.82
2018,2,19,16,15,724.0,54.0,1.55,9.05,265.0,782.22,632.25
2018,2,19,16,30,658.0,51.0,1.4,8.3,212.0,698.85,569.87
2018,2,19,16,45,555.5,46.5,1.25,7.55,161.5,591.31,485.67
2018,2,19,17,0,453.0,42.0,1.1,6.8,111.0,481.21,395.11
2018,2,19,17,15,316.5,32.5,1.15,6.45,72.0,343.78,273.39
2018,2,19,17,30,180.0,23.0,1.2,6.1,33.0,199.35,32.24
2018,2,19,17,45,90.0,11.5,1.25,5.75,16.5,73.06,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,69.5,6.5,1.6,-0.45,8.0,0.0,0.0
2018,2,20,7,0,139.0,13.0,1.7,0.2,16.0,10.23,0.0
2018,2,20,7,15,313.5,23.0,1.75,0.9,52.5,19.16,4.46
2018,2,20,7,30,488.0,33.0,1.8,1.6,89.0,30.28,21.22
2018,2,20,7,45,331.5,43.5,1.9,2.3,89.5,34.97,26.42
2018,2,20,8,0,175.0,54.0,2.0,3.0,90.0,40.52,31.89
2018,2,20,8,15,88.0,74.0,1.85,3.95,92.0,54.56,44.95
2018,2,20,8,30,1.0,94.0,1.7,4.9,94.0,69.0,58.14
2018,2,20,8,45,13.5,118.0,1.55,5.85,123.0,86.38,70.11
2018,2,20,9,0,26.0,142.0,1.4,6.8,152.0,105.64,85.48
2018,2,20,9,15,59.0,166.5,1.3,7.45,192.5,132.69,106.52
2018,2,20,9,30,92.0,191.0,1.2,8.1,233.0,164.87,132.06
2018,2,20,9,45,157.5,208.5,1.1,8.75,287.0,209.98,167.59
2018,2,20,10,0,223.0,226.0,1.0,9.4,341.0,261.56,208.78
2018,2,20,10,15,319.0,221.0,1.05,9.7,396.5,322.55,257.85
2018,2,20,10,30,415.0,216.0,1.1,10.0,452.0,397.13,317.71
2018,2,20,10,45,531.0,189.5,1.15,10.35,505.0,467.5,373.98
2018,2,20,11,0,647.0,163.0,1.2,10.7,558.0,553.97,441.79
2018,2,20,11,15,752.5,136.5,1.25,10.9,608.5,636.91,505.89
2018,2,20,11,30,858.0,110.0,1.3,11.1,659.0,723.83,571.68
2018,2,20,11,45,893.5,101.5,1.3,11.25,680.5,777.91,610.81
2018,2,20,12,0,929.0,93.0,1.3,11.4,702.0,838.53,652.18
2018,2,20,12,15,937.5,90.0,1.35,11.5,706.0,882.16,681.94
2018,2,20,12,30,946.0,87.0,1.4,11.6,710.0,923.05,709.88
2018,2,20,12,45,945.0,86.0,1.45,11.7,703.5,954.72,731.51
2018,2,20,13,0,944.0,85.0,1.5,11.8,697.0,982.75,750.84
2018,2,20,13,15,939.5,84.5,1.55,11.8,682.5,1004.29,766.23
2018,2,20,13,30,935.0,84.0,1.6,11.8,668.0,1021.86,779.21
2018,2,20,13,45,927.0,83.5,1.6,11.8,646.0,1031.96,786.61
2018,2,20,14,0,919.0,83.0,1.6,11.8,624.0,1037.96,791.57
2018,2,20,14,15,907.5,81.5,1.65,11.7,594.0,1035.1,791.96
2018,2,20,14,30,896.0,80.0,1.7,11.6,564.0,1028.2,789.9
2018,2,20,14,45,821.0,92.0,1.75,11.5,513.5,982.49,761.56
2018,2,20,15,0,746.0,104.0,1.8,11.4,463.0,927.9,726.99
2018,2,20,15,15,487.5,131.0,1.8,11.4,357.5,685.49,554.13
2018,2,20,15,30,229.0,158.0,1.8,11.4,252.0,435.86,360.58
2018,2,20,15,45,162.0,134.5,1.65,10.8,197.5,317.46,266.86
2018,2,20,16,0,95.0,111.0,1.5,10.2,143.0,223.29,188.33
2018,2,20,16,15,150.5,102.0,1.35,9.55,143.5,266.71,227.15
2018,2,20,16,30,206.0,93.0,1.2,8.9,144.0,327.16,277.62
2018,2,20,16,45,169.5,75.0,1.1,8.25,111.0,268.8,227.12
2018,2,20,17,0,133.0,57.0,1.0,7.6,78.0,211.99,176.99
2018,2,20,17,15,91.5,39.0,1.0,7.3,51.0,152.86,121.52
2018,2,20,17,30,50.0,21.0,1.0,7.0,24.0,82.81,22.56
2018,2,20,17,45,25.0,10.5,1.0,6.7,12.0,26.03,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,45,67.5,7.0,0.85,4.3,8.5,0.0,0.0
2018,2,21,7,0,135.0,14.0,0.9,4.4,17.0,11.02,0.0
2018,2,21,7,15,288.0,24.5,1.05,4.7,52.5,20.32,6.84
2018,2,21,7,30,441.0,35.0,1.2,5.0,88.0,29.23,20.17
2018,2,21,7,45,531.5,42.5,1.35,5.3,135.0,35.52,26.66
2018,2,21,8,0,622.0,50.0,1.5,5.6,182.0,41.94,32.89
2018,2,21,8,15,677.5,54.5,1.55,6.3,231.0,49.6,40.03
2018,2,21,8,30,733.0,59.0,1.6,7.0,280.0,53.8,43.83
2018,2,21,8,45,772.0,62.0,1.6,7.7,328.0,77.14,47.49
2018,2,21,9,0,811.0,65.0,1.6,8.4,376.0,137.58,79.41
2018,2,21,9,15,837.5,67.5,1.6,8.95,420.5,200.28,127.85
2018,2,21,9,30,864.0,70.0,1.6,9.5,465.0,268.27,187.0
2018,2,21,9,45,883.0,71.5,1.6,10.05,504.0,332.52,245.21
2018,2,21,10,0,902.0,73.0,1.6,10.6,543.0,397.99,303.95
2018,2,21,10,15,916.0,74.5,1.55,10.95,576.5,462.28,360.36
2018,2,21,10,30,930.0,76.0,1.5,11.3,610.0,526.64,414.75
2018,2,21,10,45,938.0,77.5,1.5,11.65,635.5,587.53,464.71
2018,2,21,11,0,946.0,79.0,1.5,12.0,661.0,647.24,511.93
2018,2,21,11,15,950.5,80.5,1.55,12.2,679.0,703.25,555.49
2018,2,21,11,30,955.0,82.0,1.6,12.4,697.0,757.2,596.32
2018,2,21,11,45,957.0,83.0,1.6,12.6,707.0,806.49,630.74
2018,2,21,12,0,959.0,84.0,1.6,12.8,717.0,853.03,662.08
2018,2,21,12,15,959.0,84.5,1.75,12.9,719.0,894.42,691.65
2018,2,21,12,30,959.0,85.0,1.9,13.0,721.0,932.53,718.95
2018,2,21,12,45,956.5,84.5,2.0,13.1,714.0,963.82,741.04
2018,2,21,13,0,954.0,84.0,2.1,13.2,707.0,991.34,760.71
2018,2,21,13,15,948.5,84.5,2.15,13.2,692.5,1013.34,776.45
2018,2,21,13,30,943.0,85.0,2.2,13.2,678.0,1031.31,789.69
2018,2,21,13,45,934.0,84.0,2.2,13.2,655.0,1039.95,796.22
2018,2,21,14,0,925.0,83.0,2.2,13.2,632.0,1044.4,800.23
2018,2,21,14,15,912.0,82.5,2.15,13.1,602.0,1041.31,799.02
2018,2,21,14,30,899.0,82.0,2.1,13.0,572.0,1034.17,795.32
2018,2,21,14,45,881.0,81.0,2.0,12.85,535.5,1029.92,793.22
2018,2,21,15,0,863.0,80.0,1.9,12.7,499.0,1009.18,779.96
2018,2,21,15,15,831.0,78.5,1.9,12.7,454.5,970.0,755.12
2018,2,21,15,30,799.0,77.0,1.9,12.7,410.0,927.67,727.88
2018,2,21,15,45,699.5,80.0,1.45,12.1,348.0,829.73,656.61
2018,2,21,16,0,600.0,83.0,1.0,11.5,286.0,725.62,579.44
2018,2,21,16,15,610.5,72.5,1.0,10.9,252.5,708.3,569.47
2018,2,21,16,30,621.0,62.0,1.0,10.3,219.0,687.78,554.6
2018,2,21,16,45,488.0,56.0,0.95,9.65,163.0,544.6,444.85
2018,2,21,17,0,355.0,50.0,0.9,9.0,107.0,407.5,335.07
2018,2,21,17,15,259.0,37.0,0.95,8.6,71.0,300.42,241.02
2018,2,21,17,30,163.0,24.0,1.0,8.2,35.0,190.49,79.92
2018,2,21,17,45,91.0,13.5,1.1,7.8,18.5,75.26,0.0
2018,2,21,18,0,19.0,3.0,1.2,7.4,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.95,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
