Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,30,518.0,46.0,3.0,8.5,134.0,473.21,396.39
2018,3,24,17,45,393.0,36.5,2.6,7.9,90.0,351.72,287.25
2018,3,24,18,0,268.0,27.0,2.2,7.3,46.0,231.23,121.61
2018,3,24,18,15,141.0,15.0,2.15,7.15,24.0,92.95,0.0
2018,3,24,18,30,14.0,3.0,2.1,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,2.0,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.15,4.85,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,3,25,6,15,118.0,17.0,1.2,5.95,26.0,13.38,0.0
2018,3,25,6,30,225.0,32.0,1.3,6.8,50.0,24.28,12.05
2018,3,25,6,45,342.0,43.0,1.4,7.6,93.5,35.23,25.5
2018,3,25,7,0,459.0,54.0,1.5,8.4,137.0,44.11,34.17
2018,3,25,7,15,535.5,61.5,1.65,8.8,188.5,49.93,39.79
2018,3,25,7,30,612.0,69.0,1.8,9.2,240.0,55.84,45.26
2018,3,25,7,45,662.5,74.0,1.9,9.6,293.0,59.61,48.62
2018,3,25,8,0,713.0,79.0,2.0,10.0,346.0,63.44,51.9
2018,3,25,8,15,746.5,83.5,2.0,10.35,397.5,72.13,59.48
2018,3,25,8,30,780.0,88.0,2.0,10.7,449.0,75.49,62.19
2018,3,25,8,45,804.0,91.5,2.05,11.0,497.0,109.37,67.88
2018,3,25,9,0,828.0,95.0,2.1,11.3,545.0,171.96,103.9
2018,3,25,9,15,852.0,94.5,2.1,11.5,589.5,234.33,152.75
2018,3,25,9,30,876.0,94.0,2.1,11.7,634.0,302.52,211.89
2018,3,25,9,45,896.5,92.5,2.15,11.9,673.5,366.48,269.36
2018,3,25,10,0,917.0,91.0,2.2,12.1,713.0,431.58,327.35
2018,3,25,10,15,926.5,92.0,2.3,12.3,744.5,494.7,382.75
2018,3,25,10,30,936.0,93.0,2.4,12.5,776.0,557.18,435.95
2018,3,25,10,45,943.0,93.5,2.45,12.65,800.0,616.92,485.31
2018,3,25,11,0,950.0,94.0,2.5,12.8,824.0,675.17,531.98
2018,3,25,11,15,955.0,94.5,2.55,12.9,840.5,730.36,575.14
2018,3,25,11,30,960.0,95.0,2.6,13.0,857.0,783.36,615.58
2018,3,25,11,45,898.0,122.0,2.7,13.1,840.5,807.34,633.14
2018,3,25,12,0,836.0,149.0,2.8,13.2,824.0,834.11,652.32
2018,3,25,12,15,549.5,226.0,2.85,13.3,669.5,708.92,558.17
2018,3,25,12,30,263.0,303.0,2.9,13.4,515.0,530.8,421.13
2018,3,25,12,45,155.0,257.0,2.9,13.45,381.5,383.02,307.27
2018,3,25,13,0,47.0,211.0,2.9,13.5,248.0,226.99,181.7
2018,3,25,13,15,30.0,184.0,2.9,13.5,207.5,188.18,150.44
2018,3,25,13,30,13.0,157.0,2.9,13.5,167.0,137.32,108.65
2018,3,25,13,45,7.0,124.5,2.9,13.5,130.0,104.57,81.74
2018,3,25,14,0,1.0,92.0,2.9,13.5,93.0,72.07,54.71
2018,3,25,14,15,2.0,103.5,2.85,13.5,105.0,82.37,63.45
2018,3,25,14,30,3.0,115.0,2.8,13.5,117.0,92.99,72.43
2018,3,25,14,45,46.0,162.0,2.75,13.45,190.0,191.92,156.12
2018,3,25,15,0,89.0,209.0,2.7,13.4,263.0,309.02,252.33
2018,3,25,15,15,353.5,174.5,2.7,13.4,367.5,586.07,477.35
2018,3,25,15,30,618.0,140.0,2.7,13.4,472.0,815.04,651.05
2018,3,25,15,45,725.0,105.5,2.55,13.2,461.0,867.3,688.07
2018,3,25,16,0,832.0,71.0,2.4,13.0,450.0,903.21,714.48
2018,3,25,16,15,800.5,67.5,2.1,12.6,398.0,848.49,675.08
2018,3,25,16,30,769.0,64.0,1.8,12.2,346.0,792.24,634.55
2018,3,25,16,45,724.0,59.5,1.55,11.8,293.0,722.12,582.98
2018,3,25,17,0,679.0,55.0,1.3,11.4,240.0,652.31,529.77
2018,3,25,17,15,610.0,49.5,1.25,10.7,188.5,570.06,466.64
2018,3,25,17,30,541.0,44.0,1.2,10.0,137.0,486.24,398.46
2018,3,25,17,45,423.0,35.5,1.2,9.25,93.0,370.09,298.37
2018,3,25,18,0,305.0,27.0,1.2,8.5,49.0,255.87,147.59
2018,3,25,18,15,162.5,15.0,1.2,8.25,25.5,104.98,0.0
2018,3,25,18,30,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,1.25,7.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,26,5,45,28.5,3.0,2.2,3.05,2.5,0.0,0.0
2018,3,26,6,0,57.0,6.0,2.3,3.3,5.0,0.0,0.0
2018,3,26,6,15,225.0,17.5,2.55,4.05,33.5,13.77,0.0
2018,3,26,6,30,393.0,29.0,2.8,4.8,62.0,24.34,13.28
2018,3,26,6,45,502.5,35.5,3.0,5.55,109.0,29.85,21.03
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,38.66,29.55
2018,3,26,7,15,672.0,47.5,3.45,7.1,208.5,43.8,34.48
2018,3,26,7,30,732.0,53.0,3.7,7.9,261.0,48.99,39.24
2018,3,26,7,45,771.5,57.0,3.9,8.7,314.5,52.75,42.55
2018,3,26,8,0,811.0,61.0,4.1,9.5,368.0,56.52,45.74
2018,3,26,8,15,838.5,64.0,4.2,10.15,420.0,65.36,53.44
2018,3,26,8,30,866.0,67.0,4.3,10.8,472.0,68.82,56.22
2018,3,26,8,45,884.5,70.0,4.4,11.5,520.0,105.69,62.47
2018,3,26,9,0,903.0,73.0,4.5,12.2,568.0,171.35,100.09
2018,3,26,9,15,916.5,75.0,4.55,12.7,611.0,237.19,152.44
2018,3,26,9,30,930.0,77.0,4.6,13.2,654.0,303.94,211.55
2018,3,26,9,45,942.0,78.0,4.6,13.75,692.0,370.08,271.75
2018,3,26,10,0,954.0,79.0,4.6,14.3,730.0,436.37,331.46
2018,3,26,10,15,961.0,80.5,4.6,14.65,761.0,500.74,388.45
2018,3,26,10,30,968.0,82.0,4.6,15.0,792.0,564.13,442.82
2018,3,26,10,45,972.0,82.5,4.6,15.4,814.5,623.71,492.37
2018,3,26,11,0,976.0,83.0,4.6,15.8,837.0,681.41,538.81
2018,3,26,11,15,981.0,83.0,4.55,16.05,853.5,737.18,582.44
2018,3,26,11,30,986.0,83.0,4.5,16.3,870.0,790.67,623.08
2018,3,26,11,45,988.5,81.5,4.5,16.55,877.0,838.27,656.62
2018,3,26,12,0,991.0,80.0,4.5,16.8,884.0,882.83,687.45
2018,3,26,12,15,986.5,82.5,4.45,16.95,882.5,922.31,714.33
2018,3,26,12,30,982.0,85.0,4.4,17.1,881.0,958.02,738.37
2018,3,26,12,45,974.0,88.5,4.35,17.25,871.0,987.72,758.12
2018,3,26,13,0,966.0,92.0,4.3,17.4,861.0,1013.27,775.21
2018,3,26,13,15,959.5,91.5,4.25,17.4,842.5,1031.79,787.99
2018,3,26,13,30,953.0,91.0,4.2,17.4,824.0,1046.05,798.01
2018,3,26,13,45,944.5,91.5,4.2,17.45,799.0,1055.17,804.88
2018,3,26,14,0,936.0,92.0,4.2,17.5,774.0,1060.04,809.06
2018,3,26,14,15,925.0,91.0,4.15,17.45,741.5,1056.44,807.63
2018,3,26,14,30,914.0,90.0,4.1,17.4,709.0,1048.65,803.58
2018,3,26,14,45,900.0,88.5,4.05,17.4,670.0,1033.16,794.27
2018,3,26,15,0,886.0,87.0,4.0,17.4,631.0,1013.8,782.46
2018,3,26,15,15,869.0,85.0,4.0,17.4,587.5,987.16,766.0
2018,3,26,15,30,852.0,83.0,4.0,17.4,544.0,969.12,755.61
2018,3,26,15,45,828.0,80.5,3.65,17.05,495.5,928.13,727.66
2018,3,26,16,0,804.0,78.0,3.3,16.7,447.0,884.49,697.64
2018,3,26,16,15,771.5,74.5,2.95,16.05,395.5,829.5,659.61
2018,3,26,16,30,739.0,71.0,2.6,15.4,344.0,773.05,619.61
2018,3,26,16,45,693.5,66.0,2.25,14.8,291.5,702.69,567.82
2018,3,26,17,0,648.0,61.0,1.9,14.2,239.0,639.43,519.52
2018,3,26,17,15,514.0,57.5,1.95,13.4,180.0,505.24,416.37
2018,3,26,17,30,380.0,54.0,2.0,12.6,121.0,379.32,313.59
2018,3,26,17,45,283.5,41.0,2.0,11.75,81.5,278.47,225.51
2018,3,26,18,0,187.0,28.0,2.0,10.9,42.0,185.3,113.69
2018,3,26,18,15,102.5,15.5,2.05,10.7,22.0,70.75,0.0
2018,3,26,18,30,18.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.1,10.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,2.05,6.8,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,2.0,7.1,6.0,0.0,0.0
2018,3,27,6,15,198.0,19.0,2.2,8.0,34.0,14.95,0.0
2018,3,27,6,30,348.0,31.0,2.4,8.9,62.0,25.82,14.94
2018,3,27,6,45,455.0,39.0,2.6,9.8,108.0,32.4,22.97
2018,3,27,7,0,562.0,47.0,2.8,10.7,154.0,39.18,29.53
2018,3,27,7,15,626.0,52.0,2.85,11.4,205.5,47.06,36.83
2018,3,27,7,30,690.0,57.0,2.9,12.1,257.0,51.68,41.01
2018,3,27,7,45,647.5,75.0,3.0,12.8,291.0,60.01,48.34
2018,3,27,8,0,605.0,93.0,3.1,13.5,325.0,71.46,58.28
2018,3,27,8,15,668.5,94.5,3.25,14.1,383.5,72.6,58.98
2018,3,27,8,30,732.0,96.0,3.4,14.7,442.0,74.0,59.88
2018,3,27,8,45,752.5,100.0,3.55,15.3,487.0,113.41,70.92
2018,3,27,9,0,773.0,104.0,3.7,15.9,532.0,172.59,104.96
2018,3,27,9,15,798.5,106.0,3.7,16.35,577.5,233.61,152.17
2018,3,27,9,30,824.0,108.0,3.7,16.8,623.0,297.35,206.68
2018,3,27,9,45,868.5,98.5,3.65,17.25,670.0,362.88,263.57
2018,3,27,10,0,913.0,89.0,3.6,17.7,717.0,429.17,321.0
2018,3,27,10,15,921.5,90.5,3.6,18.1,747.5,491.85,375.14
2018,3,27,10,30,930.0,92.0,3.6,18.5,778.0,553.8,426.92
2018,3,27,10,45,885.5,115.5,3.55,18.85,785.0,603.47,467.48
2018,3,27,11,0,841.0,139.0,3.5,19.2,792.0,651.9,505.12
2018,3,27,11,15,721.5,199.5,3.5,19.5,767.5,675.69,522.41
2018,3,27,11,30,602.0,260.0,3.5,19.8,743.0,682.58,526.29
2018,3,27,11,45,600.5,265.5,3.5,20.05,751.0,721.16,554.55
2018,3,27,12,0,599.0,271.0,3.5,20.3,759.0,754.76,578.61
2018,3,27,12,15,617.0,262.0,3.5,20.5,764.5,796.12,608.34
2018,3,27,12,30,635.0,253.0,3.5,20.7,770.0,833.06,634.64
2018,3,27,12,45,660.0,238.5,3.45,20.9,771.0,869.51,660.34
2018,3,27,13,0,685.0,224.0,3.4,21.1,772.0,903.75,684.3
2018,3,27,13,15,700.0,209.0,3.3,21.25,759.5,925.3,698.71
2018,3,27,13,30,715.0,194.0,3.2,21.4,747.0,943.46,710.44
2018,3,27,13,45,760.5,166.0,3.1,21.55,738.0,974.36,730.8
2018,3,27,14,0,806.0,138.0,3.0,21.7,729.0,993.24,742.92
2018,3,27,14,15,838.0,118.5,2.9,21.75,710.0,1012.53,755.76
2018,3,27,14,30,870.0,99.0,2.8,21.8,691.0,1013.33,756.39
2018,3,27,14,45,867.5,93.0,2.7,21.9,656.0,1004.39,750.75
2018,3,27,15,0,865.0,87.0,2.6,22.0,621.0,991.4,742.63
2018,3,27,15,15,867.5,79.5,2.6,22.0,583.0,977.52,735.33
2018,3,27,15,30,870.0,72.0,2.6,22.0,545.0,959.47,725.29
2018,3,27,15,45,849.0,69.0,2.2,21.8,497.0,920.62,697.91
2018,3,27,16,0,828.0,66.0,1.8,21.6,449.0,879.1,668.39
2018,3,27,16,15,795.5,64.0,1.65,21.0,398.0,836.3,641.19
2018,3,27,16,30,763.0,62.0,1.5,20.4,347.0,781.39,604.76
2018,3,27,16,45,715.0,59.0,1.3,19.8,294.0,710.98,555.61
2018,3,27,17,0,667.0,56.0,1.1,19.2,241.0,641.06,504.94
2018,3,27,17,15,540.5,54.0,1.15,18.25,183.5,519.9,416.12
2018,3,27,17,30,414.0,52.0,1.2,17.3,126.0,401.1,323.3
2018,3,27,17,45,321.0,40.0,1.25,16.4,86.0,303.72,241.02
2018,3,27,18,0,228.0,28.0,1.3,15.5,46.0,210.82,134.49
2018,3,27,18,15,125.5,15.5,1.3,15.15,24.0,83.62,0.0
2018,3,27,18,30,23.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.35,14.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,28,5,45,26.0,3.0,1.65,8.95,3.0,0.0,0.0
2018,3,28,6,0,52.0,6.0,1.7,9.2,6.0,4.72,0.0
2018,3,28,6,15,200.5,18.5,1.95,9.9,35.0,15.29,0.0
2018,3,28,6,30,349.0,31.0,2.2,10.6,64.0,25.74,15.33
2018,3,28,6,45,451.0,39.5,2.5,11.35,110.0,32.73,23.19
2018,3,28,7,0,553.0,48.0,2.8,12.1,156.0,39.86,30.0
2018,3,28,7,15,616.5,53.5,2.8,12.7,207.5,44.44,34.32
2018,3,28,7,30,680.0,59.0,2.8,13.3,259.0,53.15,42.13
2018,3,28,7,45,721.5,63.0,2.8,13.85,311.5,56.69,45.17
2018,3,28,8,0,763.0,67.0,2.8,14.4,364.0,60.24,48.13
2018,3,28,8,15,792.0,70.5,2.8,15.0,415.0,63.21,50.48
2018,3,28,8,30,821.0,74.0,2.8,15.6,466.0,66.14,52.76
2018,3,28,8,45,841.5,76.5,2.75,16.15,513.0,102.26,58.92
2018,3,28,9,0,862.0,79.0,2.7,16.7,560.0,171.65,99.92
2018,3,28,9,15,881.0,79.5,2.65,17.15,603.5,234.81,148.83
2018,3,28,9,30,900.0,80.0,2.6,17.6,647.0,299.53,204.44
2018,3,28,9,45,915.0,79.5,2.55,18.1,685.0,363.5,260.92
2018,3,28,10,0,930.0,79.0,2.5,18.6,723.0,427.94,317.06
2018,3,28,10,15,939.0,80.5,2.5,19.0,754.5,491.61,371.3
2018,3,28,10,30,948.0,82.0,2.5,19.4,786.0,554.57,423.1
2018,3,28,10,45,954.5,82.5,2.5,19.85,810.0,614.27,470.56
2018,3,28,11,0,961.0,83.0,2.5,20.3,834.0,672.4,515.15
2018,3,28,11,15,965.0,83.5,2.55,20.65,850.0,727.04,556.21
2018,3,28,11,30,969.0,84.0,2.6,21.0,866.0,779.35,594.47
2018,3,28,11,45,970.5,84.5,2.7,21.35,873.5,827.21,627.13
2018,3,28,12,0,972.0,85.0,2.8,21.7,881.0,872.08,657.2
2018,3,28,12,15,972.0,85.0,2.85,21.95,880.5,912.01,683.62
2018,3,28,12,30,972.0,85.0,2.9,22.2,880.0,948.45,707.59
2018,3,28,12,45,969.5,84.5,2.9,22.45,870.5,978.45,726.8
2018,3,28,13,0,967.0,84.0,2.9,22.7,861.0,1004.52,743.44
2018,3,28,13,15,962.5,83.0,2.9,22.9,843.5,1024.08,756.01
2018,3,28,13,30,958.0,82.0,2.9,23.1,826.0,1039.44,765.99
2018,3,28,13,45,952.0,81.5,2.85,23.25,801.5,1049.64,772.44
2018,3,28,14,0,946.0,81.0,2.8,23.4,777.0,1055.59,776.3
2018,3,28,14,15,937.5,80.0,2.75,23.5,745.5,1054.19,775.74
2018,3,28,14,30,929.0,79.0,2.7,23.6,714.0,1048.59,772.68
2018,3,28,14,45,917.0,77.0,2.6,23.65,675.5,1034.1,763.67
2018,3,28,15,0,905.0,75.0,2.5,23.7,637.0,1015.65,752.26
2018,3,28,15,15,889.5,73.5,2.5,23.7,593.5,990.56,737.78
2018,3,28,15,30,874.0,72.0,2.5,23.7,550.0,962.04,721.02
2018,3,28,15,45,854.5,69.0,2.2,23.5,502.5,924.51,695.77
2018,3,28,16,0,835.0,66.0,1.9,23.3,455.0,884.22,668.4
2018,3,28,16,15,807.5,63.0,1.75,22.7,404.0,844.37,643.46
2018,3,28,16,30,780.0,60.0,1.6,22.1,353.0,792.17,609.23
2018,3,28,16,45,741.0,56.0,1.4,21.45,301.0,727.58,564.76
2018,3,28,17,0,702.0,52.0,1.2,20.8,249.0,662.96,518.51
2018,3,28,17,15,545.0,52.5,1.25,19.85,186.5,519.99,414.31
2018,3,28,17,30,388.0,53.0,1.3,18.9,124.0,382.42,307.31
2018,3,28,17,45,297.0,41.0,1.4,17.9,85.0,284.73,225.74
2018,3,28,18,0,206.0,29.0,1.5,16.9,46.0,199.44,132.05
2018,3,28,18,15,109.0,15.5,1.5,16.55,24.0,73.99,0.0
2018,3,28,18,30,12.0,2.0,1.5,16.2,2.0,0.0,0.0
2018,3,28,18,45,6.0,1.0,1.55,15.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.6,10.8,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,11.1,8.0,6.29,0.0
2018,3,29,6,15,163.0,21.0,1.9,11.9,34.5,15.99,0.0
2018,3,29,6,30,268.0,34.0,2.2,12.7,61.0,27.87,17.35
2018,3,29,6,45,346.0,45.0,2.45,13.5,101.0,36.5,26.34
2018,3,29,7,0,424.0,56.0,2.7,14.3,141.0,45.05,34.35
2018,3,29,7,15,472.5,66.5,2.75,14.85,187.0,52.82,41.46
2018,3,29,7,30,521.0,77.0,2.8,15.4,233.0,60.4,48.19
2018,3,29,7,45,548.0,90.0,2.85,16.0,281.0,69.31,55.9
2018,3,29,8,0,575.0,103.0,2.9,16.6,329.0,77.85,63.12
2018,3,29,8,15,591.5,114.5,2.85,17.15,374.0,84.77,68.82
2018,3,29,8,30,608.0,126.0,2.8,17.7,419.0,91.35,74.13
2018,3,29,8,45,733.5,105.0,2.75,18.3,493.5,110.55,67.64
2018,3,29,9,0,859.0,84.0,2.7,18.9,568.0,175.31,102.03
2018,3,29,9,15,883.5,83.0,2.6,19.4,613.0,238.35,150.19
2018,3,29,9,30,908.0,82.0,2.5,19.9,658.0,303.57,205.39
2018,3,29,9,45,922.0,82.0,2.4,20.45,696.0,368.12,261.68
2018,3,29,10,0,936.0,82.0,2.3,21.0,734.0,433.03,317.4
2018,3,29,10,15,930.0,89.5,2.3,21.4,760.5,495.34,370.04
2018,3,29,10,30,924.0,97.0,2.3,21.8,787.0,555.31,418.91
2018,3,29,10,45,930.0,98.0,2.3,22.2,810.5,614.03,465.0
2018,3,29,11,0,936.0,99.0,2.3,22.6,834.0,671.2,508.3
2018,3,29,11,15,953.0,94.0,2.35,22.95,854.5,728.56,550.83
2018,3,29,11,30,970.0,89.0,2.4,23.3,875.0,784.63,591.3
2018,3,29,11,45,935.5,107.0,2.45,23.6,871.0,821.47,615.9
2018,3,29,12,0,901.0,125.0,2.5,23.9,867.0,852.33,636.01
2018,3,29,12,15,895.5,127.5,2.5,24.15,864.5,887.92,659.0
2018,3,29,12,30,890.0,130.0,2.5,24.4,862.0,919.97,679.46
2018,3,29,12,45,818.5,162.0,2.5,24.65,829.5,930.67,685.79
2018,3,29,13,0,747.0,194.0,2.5,24.9,797.0,931.27,685.77
2018,3,29,13,15,721.5,200.5,2.45,25.05,773.5,935.99,688.52
2018,3,29,13,30,696.0,207.0,2.4,25.2,750.0,936.29,688.44
2018,3,29,13,45,707.0,194.0,2.4,25.3,731.0,949.02,697.31
2018,3,29,14,0,718.0,181.0,2.4,25.4,712.0,958.07,703.78
2018,3,29,14,15,712.5,172.5,2.35,25.4,681.0,951.53,700.01
2018,3,29,14,30,707.0,164.0,2.3,25.4,650.0,941.23,694.07
2018,3,29,14,45,626.0,179.0,2.3,25.45,592.0,876.23,652.2
2018,3,29,15,0,545.0,194.0,2.3,25.5,534.0,798.95,601.26
2018,3,29,15,15,535.5,179.0,2.3,25.5,494.0,768.94,583.0
2018,3,29,15,30,526.0,164.0,2.3,25.5,454.0,736.33,562.16
2018,3,29,15,45,685.5,117.0,2.1,25.1,460.0,837.99,634.09
2018,3,29,16,0,845.0,70.0,1.9,24.7,466.0,908.17,681.64
2018,3,29,16,15,815.0,67.0,1.75,24.0,414.0,855.06,647.14
2018,3,29,16,30,785.0,64.0,1.6,23.3,362.0,800.34,611.88
2018,3,29,16,45,716.5,62.5,1.45,22.55,303.5,713.72,552.95
2018,3,29,17,0,648.0,61.0,1.3,21.8,245.0,634.89,497.4
2018,3,29,17,15,601.0,53.5,1.35,20.8,197.0,562.71,445.67
2018,3,29,17,30,554.0,46.0,1.4,19.8,149.0,492.66,391.69
2018,3,29,17,45,446.5,37.5,1.45,18.8,103.5,383.58,302.17
2018,3,29,18,0,339.0,29.0,1.5,17.8,58.0,282.68,193.52
2018,3,29,18,15,190.5,17.5,1.5,17.4,31.5,121.36,0.0
2018,3,29,18,30,42.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.55,16.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,12.15,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,12.4,8.0,6.29,0.0
2018,3,30,6,15,78.0,23.5,1.05,13.1,30.0,17.52,0.0
2018,3,30,6,30,128.0,39.0,1.1,13.8,52.0,28.92,18.5
2018,3,30,6,45,212.0,53.5,1.1,14.55,90.5,39.62,29.05
2018,3,30,7,0,296.0,68.0,1.1,15.3,129.0,50.2,38.81
2018,3,30,7,15,343.0,82.0,1.1,15.8,172.0,59.98,47.65
2018,3,30,7,30,390.0,96.0,1.1,16.3,215.0,69.53,56.04
2018,3,30,7,45,522.0,94.5,1.1,16.75,284.5,72.1,58.14
2018,3,30,8,0,654.0,93.0,1.1,17.2,354.0,71.94,57.75
2018,3,30,8,15,723.5,91.0,1.05,17.8,414.5,70.98,56.61
2018,3,30,8,30,793.0,89.0,1.0,18.4,475.0,76.13,60.73
2018,3,30,8,45,755.0,107.5,1.0,19.05,504.0,113.9,69.27
2018,3,30,9,0,717.0,126.0,1.0,19.7,533.0,176.55,108.02
2018,3,30,9,15,586.5,180.0,1.0,20.2,529.5,239.42,161.75
2018,3,30,9,30,456.0,234.0,1.0,20.7,526.0,286.6,205.37
2018,3,30,9,45,467.5,244.5,1.0,21.2,558.5,334.1,243.96
2018,3,30,10,0,479.0,255.0,1.0,21.7,591.0,382.78,282.96
2018,3,30,10,15,503.5,258.5,1.0,22.1,625.0,433.12,322.29
2018,3,30,10,30,528.0,262.0,1.0,22.5,659.0,485.49,362.15
2018,3,30,10,45,429.0,305.5,1.05,22.9,634.0,501.1,374.59
2018,3,30,11,0,330.0,349.0,1.1,23.3,609.0,499.23,373.47
2018,3,30,11,15,272.5,370.0,1.15,23.65,587.5,503.32,376.28
2018,3,30,11,30,215.0,391.0,1.2,24.0,566.0,490.39,366.5
2018,3,30,11,45,240.5,391.5,1.25,24.35,589.0,526.99,393.1
2018,3,30,12,0,266.0,392.0,1.3,24.7,612.0,579.61,430.01
2018,3,30,12,15,283.5,390.0,1.3,24.85,624.5,611.1,451.84
2018,3,30,12,30,301.0,388.0,1.3,25.0,637.0,642.52,473.62
2018,3,30,12,45,337.5,372.0,1.3,25.2,648.0,677.29,498.07
2018,3,30,13,0,374.0,356.0,1.3,25.4,659.0,711.91,522.22
2018,3,30,13,15,411.0,333.0,1.35,25.45,660.0,758.65,554.86
2018,3,30,13,30,448.0,310.0,1.4,25.5,661.0,786.97,575.41
2018,3,30,13,45,436.5,303.0,1.4,25.5,636.5,780.79,571.72
2018,3,30,14,0,425.0,296.0,1.4,25.5,612.0,771.77,566.56
2018,3,30,14,15,421.0,282.0,1.4,25.45,584.0,760.59,560.47
2018,3,30,14,30,417.0,268.0,1.4,25.4,556.0,746.73,552.66
2018,3,30,14,45,427.5,251.0,1.4,25.35,532.5,741.85,551.35
2018,3,30,15,0,438.0,234.0,1.4,25.3,509.0,734.24,548.18
2018,3,30,15,15,392.0,227.5,1.4,25.3,461.0,655.29,495.04
2018,3,30,15,30,346.0,221.0,1.4,25.3,413.0,600.55,457.72
2018,3,30,15,45,343.5,200.5,1.3,25.05,377.0,570.77,438.39
2018,3,30,16,0,341.0,180.0,1.2,24.8,341.0,539.25,417.31
2018,3,30,16,15,274.5,163.0,1.1,24.3,283.0,452.33,354.02
2018,3,30,16,30,208.0,146.0,1.0,23.8,225.0,368.11,291.07
2018,3,30,16,45,194.5,124.5,0.95,23.35,190.0,326.07,260.07
2018,3,30,17,0,181.0,103.0,0.9,22.9,155.0,283.88,227.62
2018,3,30,17,15,188.5,85.0,0.95,22.3,129.5,262.77,211.26
2018,3,30,17,30,196.0,67.0,1.0,21.7,104.0,240.29,192.28
2018,3,30,17,45,148.5,49.5,1.05,21.1,72.5,180.53,141.12
2018,3,30,18,0,101.0,32.0,1.1,20.5,41.0,125.07,85.07
2018,3,30,18,15,60.0,18.0,1.15,19.85,22.5,47.92,0.0
2018,3,30,18,30,19.0,4.0,1.2,19.2,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,1.25,18.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,28.5,4.5,1.7,11.2,5.0,0.0,0.0
2018,3,31,6,0,57.0,9.0,1.8,11.6,10.0,7.08,0.0
2018,3,31,6,15,122.5,23.0,2.05,12.2,34.0,17.39,0.0
2018,3,31,6,30,188.0,37.0,2.3,12.8,58.0,27.83,17.91
2018,3,31,6,45,203.0,55.5,2.5,13.35,89.0,41.15,30.59
2018,3,31,7,0,218.0,74.0,2.7,13.9,120.0,53.99,42.41
2018,3,31,7,15,218.5,93.5,2.65,14.4,150.5,66.92,54.08
2018,3,31,7,30,219.0,113.0,2.6,14.9,181.0,79.38,65.08
2018,3,31,7,45,278.0,130.0,2.5,15.4,232.0,90.79,74.9
2018,3,31,8,0,337.0,147.0,2.4,15.9,283.0,102.02,84.35
2018,3,31,8,15,291.0,171.5,2.45,16.45,299.5,115.31,95.42
2018,3,31,8,30,245.0,196.0,2.5,17.0,316.0,127.8,105.62
2018,3,31,8,45,278.5,216.5,2.5,17.55,366.0,155.18,115.47
2018,3,31,9,0,312.0,237.0,2.5,18.1,416.0,197.16,142.56
2018,3,31,9,15,333.0,252.5,2.55,18.65,456.0,238.53,173.61
2018,3,31,9,30,354.0,268.0,2.6,19.2,496.0,282.78,208.88
2018,3,31,9,45,326.0,292.5,2.65,19.7,511.5,320.09,240.72
2018,3,31,10,0,298.0,317.0,2.7,20.2,527.0,354.37,269.4
2018,3,31,10,15,300.0,331.5,2.7,20.7,550.5,391.81,299.14
2018,3,31,10,30,302.0,346.0,2.7,21.2,574.0,429.43,328.29
2018,3,31,10,45,401.0,322.0,2.7,21.65,634.5,491.57,375.59
2018,3,31,11,0,500.0,298.0,2.7,22.1,695.0,570.56,434.62
2018,3,31,11,15,562.5,279.5,2.75,22.4,734.0,631.33,479.85
2018,3,31,11,30,625.0,261.0,2.8,22.7,773.0,698.29,528.83
2018,3,31,11,45,633.5,260.0,2.85,23.0,782.5,740.1,558.6
2018,3,31,12,0,642.0,259.0,2.9,23.3,792.0,780.37,586.96
2018,3,31,12,15,672.5,243.5,2.95,23.45,801.5,824.92,618.79
2018,3,31,12,30,703.0,228.0,3.0,23.6,811.0,868.12,649.37
2018,3,31,12,45,700.5,226.0,3.0,23.75,802.0,892.22,665.74
2018,3,31,13,0,698.0,224.0,3.0,23.9,793.0,913.02,679.93
2018,3,31,13,15,694.0,219.0,3.05,23.85,775.0,926.09,689.87
2018,3,31,13,30,690.0,214.0,3.1,23.8,757.0,935.55,697.25
2018,3,31,13,45,704.0,199.0,3.15,23.8,738.5,949.22,707.49
2018,3,31,14,0,718.0,184.0,3.2,23.8,720.0,959.18,715.36
2018,3,31,14,15,756.0,158.0,3.2,23.6,701.5,977.29,729.09
2018,3,31,14,30,794.0,132.0,3.2,23.4,683.0,982.87,734.55
2018,3,31,14,45,820.0,115.0,3.25,23.2,657.0,990.66,742.18
2018,3,31,15,0,846.0,98.0,3.3,23.0,631.0,993.32,746.54
2018,3,31,15,15,823.0,95.0,3.3,23.0,584.5,959.44,725.43
2018,3,31,15,30,800.0,92.0,3.3,23.0,538.0,922.41,702.32
2018,3,31,15,45,781.5,88.0,3.3,22.15,492.0,885.64,681.4
2018,3,31,16,0,763.0,84.0,3.3,21.3,446.0,846.19,658.08
2018,3,31,16,15,736.5,81.0,3.2,20.5,399.0,798.25,627.37
2018,3,31,16,30,710.0,78.0,3.1,19.7,352.0,754.47,598.83
2018,3,31,16,45,669.0,73.0,3.0,18.9,301.0,689.5,553.39
2018,3,31,17,0,628.0,68.0,2.9,18.1,250.0,624.9,506.37
2018,3,31,17,15,533.5,62.5,2.95,17.15,195.5,519.7,426.06
2018,3,31,17,30,439.0,57.0,3.0,16.2,141.0,420.04,345.27
2018,3,31,17,45,338.5,45.0,3.05,15.25,98.0,316.71,256.95
2018,3,31,18,0,238.0,33.0,3.1,14.3,55.0,224.69,164.17
2018,3,31,18,15,130.0,19.0,3.2,13.85,30.0,87.82,0.0
2018,3,31,18,30,22.0,5.0,3.3,13.4,5.0,3.93,0.0
2018,3,31,18,45,11.0,2.5,3.4,12.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,9.2,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,9.6,12.0,8.65,0.0
2018,4,1,6,15,187.5,25.5,1.5,10.35,44.0,19.4,3.3
2018,4,1,6,30,312.0,40.0,1.7,11.1,76.0,32.86,22.58
2018,4,1,6,45,404.5,50.5,1.9,11.85,122.0,41.12,30.84
2018,4,1,7,0,497.0,61.0,2.1,12.6,168.0,49.41,38.6
2018,4,1,7,15,559.5,68.5,2.1,13.3,220.0,55.05,43.77
2018,4,1,7,30,622.0,76.0,2.1,14.0,272.0,60.7,48.74
2018,4,1,7,45,663.0,82.0,2.05,14.65,324.0,64.94,52.3
2018,4,1,8,0,704.0,88.0,2.0,15.3,376.0,69.12,55.71
2018,4,1,8,15,733.5,92.5,1.95,16.0,426.0,72.02,57.92
2018,4,1,8,30,763.0,97.0,1.9,16.7,476.0,81.07,65.42
2018,4,1,8,45,784.5,101.0,1.9,17.35,523.0,118.06,72.03
2018,4,1,9,0,806.0,105.0,1.9,18.0,570.0,179.36,107.42
2018,4,1,9,15,831.5,104.5,1.95,18.55,615.0,240.57,154.19
2018,4,1,9,30,857.0,104.0,2.0,19.1,660.0,304.34,207.86
2018,4,1,9,45,880.5,101.0,2.05,19.65,700.0,370.25,264.51
2018,4,1,10,0,904.0,98.0,2.1,20.2,740.0,434.22,319.12
2018,4,1,10,15,911.5,100.0,2.15,20.65,770.0,496.14,371.13
2018,4,1,10,30,919.0,102.0,2.2,21.1,800.0,557.22,420.73
2018,4,1,10,45,925.0,103.0,2.25,21.6,823.0,615.52,466.49
2018,4,1,11,0,931.0,104.0,2.3,22.1,846.0,672.27,509.54
2018,4,1,11,15,934.5,104.5,2.4,22.3,861.5,725.12,549.39
2018,4,1,11,30,938.0,105.0,2.5,22.5,877.0,775.67,586.64
2018,4,1,11,45,939.0,106.0,2.55,22.75,884.0,822.27,618.84
2018,4,1,12,0,940.0,107.0,2.6,23.0,891.0,865.95,647.79
2018,4,1,12,15,939.5,107.0,2.7,23.05,890.0,904.34,673.89
2018,4,1,12,30,939.0,107.0,2.8,23.1,889.0,939.31,697.71
2018,4,1,12,45,936.5,106.5,2.9,23.15,879.5,968.42,717.67
2018,4,1,13,0,934.0,106.0,3.0,23.2,870.0,993.72,735.22
2018,4,1,13,15,928.5,105.5,3.1,23.15,852.0,1012.24,748.72
2018,4,1,13,30,923.0,105.0,3.2,23.1,834.0,1026.66,759.73
2018,4,1,13,45,916.5,103.5,3.3,23.05,809.0,1034.91,766.87
2018,4,1,14,0,910.0,102.0,3.4,23.0,784.0,1038.99,771.48
2018,4,1,14,15,901.0,100.5,3.5,22.85,752.5,1036.41,772.17
2018,4,1,14,30,892.0,99.0,3.6,22.7,721.0,1029.75,770.34
2018,4,1,14,45,879.5,97.0,3.65,22.5,682.5,1015.01,763.01
2018,4,1,15,0,867.0,95.0,3.7,22.3,644.0,996.46,753.24
2018,4,1,15,15,826.5,98.0,3.7,22.3,592.5,965.13,733.87
2018,4,1,15,30,786.0,101.0,3.7,22.3,541.0,918.06,703.56
2018,4,1,15,45,745.0,100.5,3.9,21.45,488.5,864.0,671.26
2018,4,1,16,0,704.0,100.0,4.1,20.6,436.0,815.19,641.63
2018,4,1,16,15,689.5,92.0,4.15,19.85,391.0,773.66,615.45
2018,4,1,16,30,675.0,84.0,4.2,19.1,346.0,730.06,586.79
2018,4,1,16,45,647.0,76.5,4.25,18.3,298.5,673.97,547.57
2018,4,1,17,0,619.0,69.0,4.3,17.5,251.0,617.42,506.3
2018,4,1,17,15,550.0,62.0,4.3,16.6,200.0,530.29,438.58
2018,4,1,17,30,481.0,55.0,4.3,15.7,149.0,446.92,370.01
2018,4,1,17,45,374.5,45.0,4.3,14.85,104.5,339.88,277.67
2018,4,1,18,0,268.0,35.0,4.3,14.0,60.0,244.86,182.91
2018,4,1,18,15,149.0,20.5,4.3,13.55,33.0,127.85,0.0
2018,4,1,18,30,30.0,6.0,4.3,13.1,6.0,4.72,0.0
2018,4,1,18,45,15.0,3.0,4.25,12.7,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.7,9.9,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,10.3,14.0,10.23,0.0
2018,4,2,6,15,154.5,27.0,3.0,10.75,42.5,20.41,6.18
2018,4,2,6,30,249.0,41.0,3.1,11.2,71.0,31.0,21.13
2018,4,2,6,45,330.5,54.5,3.2,11.7,115.0,41.16,30.94
2018,4,2,7,0,412.0,68.0,3.3,12.2,159.0,51.26,40.35
2018,4,2,7,15,500.5,75.5,3.35,12.75,215.0,59.67,48.0
2018,4,2,7,30,589.0,83.0,3.4,13.3,271.0,65.37,53.04
2018,4,2,7,45,522.5,107.0,3.4,13.9,295.0,78.12,64.14
2018,4,2,8,0,456.0,131.0,3.4,14.5,319.0,91.62,75.69
2018,4,2,8,15,445.0,153.0,3.3,15.1,356.0,104.0,86.08
2018,4,2,8,30,434.0,175.0,3.2,15.7,393.0,115.69,95.71
2018,4,2,8,45,542.0,162.5,3.1,16.3,460.5,136.37,93.57
2018,4,2,9,0,650.0,150.0,3.0,16.9,528.0,185.13,119.26
2018,4,2,9,15,741.5,129.0,2.95,17.4,590.0,236.29,155.64
2018,4,2,9,30,833.0,108.0,2.9,17.9,652.0,301.41,208.09
2018,4,2,9,45,861.5,102.5,2.85,18.45,692.0,365.49,263.59
2018,4,2,10,0,890.0,97.0,2.8,19.0,732.0,428.27,317.65
2018,4,2,10,15,898.5,98.0,2.75,19.4,762.0,488.89,369.18
2018,4,2,10,30,907.0,99.0,2.7,19.8,792.0,548.78,418.34
2018,4,2,10,45,913.0,100.0,2.7,20.2,815.0,606.26,464.11
2018,4,2,11,0,919.0,101.0,2.7,20.6,838.0,662.21,507.18
2018,4,2,11,15,922.0,102.0,2.7,20.95,853.0,714.4,546.26
2018,4,2,11,30,925.0,103.0,2.7,21.3,868.0,764.3,582.56
2018,4,2,11,45,926.5,103.5,2.65,21.65,875.0,810.1,613.7
2018,4,2,12,0,928.0,104.0,2.6,22.0,882.0,853.05,641.48
2018,4,2,12,15,927.5,104.0,2.6,22.2,881.0,890.81,666.19
2018,4,2,12,30,927.0,104.0,2.6,22.4,880.0,925.22,688.52
2018,4,2,12,45,924.5,104.0,2.65,22.6,870.5,954.3,707.69
2018,4,2,13,0,922.0,104.0,2.7,22.8,861.0,979.63,724.44
2018,4,2,13,15,916.5,103.5,2.7,22.85,843.5,997.75,736.5
2018,4,2,13,30,911.0,103.0,2.7,22.9,826.0,1011.82,746.09
2018,4,2,13,45,902.0,103.5,2.7,23.0,801.0,1019.44,751.49
2018,4,2,14,0,893.0,104.0,2.7,23.1,776.0,1022.97,754.43
2018,4,2,14,15,883.5,102.5,2.65,23.0,744.5,1019.75,753.26
2018,4,2,14,30,874.0,101.0,2.6,22.9,713.0,1012.52,749.68
2018,4,2,14,45,861.5,99.5,2.55,22.85,675.5,998.38,741.58
2018,4,2,15,0,849.0,98.0,2.5,22.8,638.0,993.49,739.8
2018,4,2,15,15,832.5,95.5,2.5,22.8,595.0,966.56,723.77
2018,4,2,15,30,816.0,93.0,2.5,22.8,552.0,936.28,705.64
2018,4,2,15,45,798.0,88.0,2.35,22.45,505.0,898.4,681.8
2018,4,2,16,0,780.0,83.0,2.2,22.1,458.0,857.75,655.84
2018,4,2,16,15,750.0,79.5,2.05,21.45,408.0,805.61,622.14
2018,4,2,16,30,720.0,76.0,1.9,20.8,358.0,751.99,586.59
2018,4,2,16,45,673.5,71.5,1.8,20.2,305.5,688.09,542.69
2018,4,2,17,0,627.0,67.0,1.7,19.6,253.0,619.74,493.76
2018,4,2,17,15,561.0,60.5,1.7,18.55,202.5,535.39,431.62
2018,4,2,17,30,495.0,54.0,1.7,17.5,152.0,454.59,368.22
2018,4,2,17,45,390.0,44.0,1.75,16.4,107.0,348.34,280.08
2018,4,2,18,0,285.0,34.0,1.8,15.3,62.0,251.18,187.99
2018,4,2,18,15,160.5,20.0,1.95,14.8,34.0,133.72,0.0
2018,4,2,18,30,36.0,6.0,2.1,14.3,6.0,22.89,0.0
2018,4,2,18,45,18.0,3.0,2.2,13.8,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.0,1.35,7.8,8.5,0.0,0.0
2018,4,3,6,0,97.0,14.0,1.3,8.3,17.0,11.02,0.0
2018,4,3,6,15,238.0,28.0,1.6,9.15,53.5,23.11,9.77
2018,4,3,6,30,379.0,42.0,1.9,10.0,90.0,34.68,24.62
2018,4,3,6,45,463.0,51.0,2.2,10.85,137.0,41.77,31.67
2018,4,3,7,0,547.0,60.0,2.5,11.7,184.0,48.93,38.38
2018,4,3,7,15,618.0,66.0,2.55,12.35,239.5,53.69,42.74
2018,4,3,7,30,689.0,72.0,2.6,13.0,295.0,58.55,47.01
2018,4,3,7,45,727.5,77.0,2.6,13.65,348.5,62.28,50.13
2018,4,3,8,0,766.0,82.0,2.6,14.3,402.0,71.36,57.89
2018,4,3,8,15,792.0,86.0,2.65,14.9,453.0,74.27,60.11
2018,4,3,8,30,818.0,90.0,2.7,15.5,504.0,77.11,62.25
2018,4,3,8,45,837.0,93.5,2.7,16.1,551.5,116.9,69.62
2018,4,3,9,0,856.0,97.0,2.7,16.7,599.0,180.8,107.02
2018,4,3,9,15,868.0,100.5,2.7,17.2,640.5,245.39,157.59
2018,4,3,9,30,880.0,104.0,2.7,17.7,682.0,310.87,213.81
2018,4,3,9,45,887.5,107.5,2.7,18.2,718.0,377.8,272.35
2018,4,3,10,0,895.0,111.0,2.7,18.7,754.0,440.96,327.13
2018,4,3,10,15,903.5,112.5,2.65,19.15,784.0,502.5,379.07
2018,4,3,10,30,912.0,114.0,2.6,19.6,814.0,563.28,428.58
2018,4,3,10,45,917.0,115.0,2.55,20.05,836.5,620.7,473.79
2018,4,3,11,0,922.0,116.0,2.5,20.5,859.0,676.45,516.11
2018,4,3,11,15,926.0,116.5,2.45,20.85,874.0,729.24,555.03
2018,4,3,11,30,930.0,117.0,2.4,21.2,889.0,779.8,591.14
2018,4,3,11,45,931.0,116.5,2.35,21.5,895.0,824.76,621.8
2018,4,3,12,0,932.0,116.0,2.3,21.8,901.0,866.76,648.69
2018,4,3,12,15,907.0,129.0,2.35,21.95,892.0,896.1,668.07
2018,4,3,12,30,882.0,142.0,2.4,22.1,883.0,933.67,693.01
2018,4,3,12,45,838.5,161.0,2.4,22.2,859.5,944.16,699.57
2018,4,3,13,0,795.0,180.0,2.4,22.3,836.0,948.37,702.34
2018,4,3,13,15,766.5,188.5,2.5,22.3,810.5,962.44,713.06
2018,4,3,13,30,738.0,197.0,2.6,22.3,785.0,962.52,714.55
2018,4,3,13,45,737.0,189.0,2.7,22.3,761.0,968.49,720.22
2018,4,3,14,0,736.0,181.0,2.8,22.3,737.0,970.65,723.43
2018,4,3,14,15,762.0,161.5,2.85,22.1,716.5,983.58,734.16
2018,4,3,14,30,788.0,142.0,2.9,21.9,696.0,983.69,736.42
2018,4,3,14,45,796.5,131.0,3.0,21.75,665.5,980.75,737.19
2018,4,3,15,0,805.0,120.0,3.1,21.6,635.0,973.62,735.31
2018,4,3,15,15,799.0,114.0,3.1,21.6,596.0,953.6,723.57
2018,4,3,15,30,793.0,108.0,3.1,21.6,557.0,929.96,709.5
2018,4,3,15,45,766.5,105.0,3.2,20.85,508.5,893.31,689.02
2018,4,3,16,0,740.0,102.0,3.3,20.1,460.0,848.09,661.99
2018,4,3,16,15,703.0,97.5,3.25,19.35,408.0,789.6,623.73
2018,4,3,16,30,666.0,93.0,3.2,18.6,356.0,730.22,583.71
2018,4,3,16,45,610.0,87.0,3.15,17.9,301.5,652.71,528.42
2018,4,3,17,0,554.0,81.0,3.1,17.2,247.0,576.64,472.03
2018,4,3,17,15,484.0,71.0,3.1,16.25,195.5,487.76,403.18
2018,4,3,17,30,414.0,61.0,3.1,15.3,144.0,403.02,333.4
2018,4,3,17,45,320.5,50.0,3.05,14.4,103.0,305.89,250.06
2018,4,3,18,0,227.0,39.0,3.0,13.5,62.0,223.05,170.28
2018,4,3,18,15,127.0,23.5,3.0,13.05,35.0,120.65,0.0
2018,4,3,18,30,27.0,8.0,3.0,12.6,8.0,19.86,0.0
