Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,8.5,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,4,14,5,45,115.0,16.5,1.35,9.85,25.0,12.98,0.0
2018,4,14,6,0,218.0,31.0,1.4,10.5,48.0,23.53,10.79
2018,4,14,6,15,328.0,42.0,1.55,11.15,89.5,34.36,24.29
2018,4,14,6,30,438.0,53.0,1.7,11.8,131.0,43.18,32.83
2018,4,14,6,45,509.5,61.5,1.8,12.4,181.0,49.71,38.99
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,56.25,44.93
2018,4,14,7,15,630.0,76.0,1.8,13.7,283.5,60.63,48.73
2018,4,14,7,30,679.0,82.0,1.7,14.4,336.0,65.0,52.38
2018,4,14,7,45,713.0,86.5,1.55,15.1,388.0,68.06,54.77
2018,4,14,8,0,747.0,91.0,1.4,15.8,440.0,76.95,62.2
2018,4,14,8,15,772.5,94.5,1.35,16.55,490.0,79.21,63.75
2018,4,14,8,30,798.0,98.0,1.3,17.3,540.0,81.42,65.24
2018,4,14,8,45,817.5,100.5,1.2,18.1,586.0,124.19,73.29
2018,4,14,9,0,837.0,103.0,1.1,18.9,632.0,185.6,109.49
2018,4,14,9,15,853.0,104.5,1.05,19.45,674.0,247.65,157.13
2018,4,14,9,30,869.0,106.0,1.0,20.0,716.0,314.9,212.89
2018,4,14,9,45,882.5,106.0,0.9,20.6,752.0,376.21,264.59
2018,4,14,10,0,896.0,106.0,0.8,21.2,788.0,437.79,315.34
2018,4,14,10,15,905.0,108.0,0.8,21.5,818.5,498.86,364.84
2018,4,14,10,30,914.0,110.0,0.8,21.8,849.0,559.23,412.0
2018,4,14,10,45,921.0,110.0,0.85,22.1,871.5,615.94,455.33
2018,4,14,11,0,928.0,110.0,0.9,22.4,894.0,671.15,496.18
2018,4,14,11,15,931.0,110.5,0.95,22.6,908.0,722.37,533.25
2018,4,14,11,30,934.0,111.0,1.0,22.8,922.0,771.25,567.76
2018,4,14,11,45,935.5,111.0,1.05,22.95,928.0,816.01,598.31
2018,4,14,12,0,937.0,111.0,1.1,23.1,934.0,857.89,625.34
2018,4,14,12,15,936.0,111.5,1.25,23.2,932.0,895.08,650.78
2018,4,14,12,30,935.0,112.0,1.4,23.3,930.0,928.87,674.06
2018,4,14,12,45,932.5,111.5,1.5,23.4,920.0,956.83,692.95
2018,4,14,13,0,930.0,111.0,1.6,23.5,910.0,981.02,709.55
2018,4,14,13,15,925.5,111.0,1.75,23.5,892.5,999.94,723.89
2018,4,14,13,30,921.0,111.0,1.9,23.5,875.0,1014.86,735.84
2018,4,14,13,45,914.5,109.5,2.05,23.5,849.5,1022.25,743.11
2018,4,14,14,0,908.0,108.0,2.2,23.5,824.0,1025.51,747.91
2018,4,14,14,15,899.5,106.5,2.3,23.35,792.0,1022.69,748.78
2018,4,14,14,30,891.0,105.0,2.4,23.2,760.0,1015.83,747.2
2018,4,14,14,45,879.0,103.0,2.5,23.05,721.5,1001.01,740.52
2018,4,14,15,0,867.0,101.0,2.6,22.9,683.0,982.42,731.42
2018,4,14,15,15,851.5,98.5,2.6,22.9,639.0,968.59,724.18
2018,4,14,15,30,836.0,96.0,2.6,22.9,595.0,938.66,706.14
2018,4,14,15,45,814.0,93.0,2.75,22.35,546.5,898.89,684.07
2018,4,14,16,0,792.0,90.0,2.9,21.8,498.0,856.53,659.61
2018,4,14,16,15,760.0,87.5,2.95,21.1,446.5,803.64,626.61
2018,4,14,16,30,728.0,85.0,3.0,20.4,395.0,754.64,595.45
2018,4,14,16,45,684.5,81.0,3.0,19.75,342.0,688.85,550.32
2018,4,14,17,0,641.0,77.0,3.0,19.1,289.0,623.57,503.89
2018,4,14,17,15,568.0,71.5,3.0,18.2,235.0,535.79,438.2
2018,4,14,17,30,495.0,66.0,3.0,17.3,181.0,451.95,371.19
2018,4,14,17,45,410.5,56.0,2.95,16.45,135.0,360.81,295.07
2018,4,14,18,0,326.0,46.0,2.9,15.6,89.0,276.88,221.46
2018,4,14,18,15,209.0,31.5,2.95,15.15,54.5,180.23,120.49
2018,4,14,18,30,92.0,17.0,3.0,14.7,20.0,57.27,0.0
2018,4,14,18,45,46.0,8.5,3.05,14.25,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,10.6,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,15,5,45,65.5,17.5,3.1,11.0,22.5,13.77,0.0
2018,4,15,6,0,122.0,32.0,3.2,11.2,42.0,23.83,11.99
2018,4,15,6,15,275.5,44.5,3.35,11.7,88.5,33.66,23.71
2018,4,15,6,30,429.0,57.0,3.5,12.2,135.0,46.28,35.55
2018,4,15,6,45,510.0,64.5,3.65,12.65,187.0,51.99,41.0
2018,4,15,7,0,591.0,72.0,3.8,13.1,239.0,57.82,46.31
2018,4,15,7,15,639.5,78.0,3.9,13.6,292.0,62.16,50.1
2018,4,15,7,30,688.0,84.0,4.0,14.1,345.0,66.5,53.76
2018,4,15,7,45,673.5,98.0,4.1,14.55,384.0,75.18,61.17
2018,4,15,8,0,659.0,112.0,4.2,15.0,423.0,83.26,67.95
2018,4,15,8,15,665.0,124.5,4.25,15.35,467.0,90.23,73.69
2018,4,15,8,30,671.0,137.0,4.3,15.7,511.0,96.75,79.0
2018,4,15,8,45,753.5,123.0,4.4,16.0,576.0,128.45,79.33
2018,4,15,9,0,836.0,109.0,4.5,16.3,641.0,189.8,114.78
2018,4,15,9,15,842.0,114.5,4.65,16.55,679.5,252.64,165.12
2018,4,15,9,30,848.0,120.0,4.8,16.8,718.0,315.63,220.27
2018,4,15,9,45,850.0,126.0,4.9,17.05,750.5,377.59,275.86
2018,4,15,10,0,852.0,132.0,5.0,17.3,783.0,438.76,330.26
2018,4,15,10,15,874.0,127.0,5.1,17.4,816.5,498.6,382.47
2018,4,15,10,30,896.0,122.0,5.2,17.5,850.0,558.82,433.84
2018,4,15,10,45,901.5,123.0,5.3,17.6,871.5,614.6,480.59
2018,4,15,11,0,907.0,124.0,5.4,17.7,893.0,668.79,524.93
2018,4,15,11,15,909.5,124.5,5.5,17.7,906.5,718.79,565.3
2018,4,15,11,30,912.0,125.0,5.6,17.7,920.0,766.47,603.12
2018,4,15,11,45,913.0,125.0,5.7,17.65,925.5,810.07,637.33
2018,4,15,12,0,914.0,125.0,5.8,17.6,931.0,850.82,667.4
2018,4,15,12,15,912.0,125.5,5.95,17.5,928.0,886.49,694.14
2018,4,15,12,30,910.0,126.0,6.1,17.4,925.0,918.79,718.52
2018,4,15,12,45,906.0,125.5,6.2,17.3,913.5,944.88,738.26
2018,4,15,13,0,902.0,125.0,6.3,17.2,902.0,967.21,755.44
2018,4,15,13,15,894.5,124.5,6.4,17.0,882.5,982.4,767.94
2018,4,15,13,30,887.0,124.0,6.5,16.8,863.0,993.57,777.76
2018,4,15,13,45,799.5,157.5,6.55,16.55,808.5,972.13,764.08
2018,4,15,14,0,712.0,191.0,6.6,16.3,754.0,940.78,743.31
2018,4,15,14,15,642.5,206.5,6.6,15.9,699.5,894.67,711.76
2018,4,15,14,30,573.0,222.0,6.6,15.5,645.0,844.04,675.23
2018,4,15,14,45,334.0,249.0,6.6,15.05,492.5,603.83,489.92
2018,4,15,15,0,95.0,276.0,6.6,14.6,340.0,353.14,287.0
2018,4,15,15,15,58.5,233.0,6.6,14.6,271.5,273.77,222.86
2018,4,15,15,30,22.0,190.0,6.6,14.6,203.0,178.85,144.44
2018,4,15,15,45,73.5,187.0,6.4,13.95,226.0,242.29,199.83
2018,4,15,16,0,125.0,184.0,6.2,13.3,249.0,307.21,256.03
2018,4,15,16,15,187.5,172.0,6.05,13.0,258.0,348.43,292.87
2018,4,15,16,30,250.0,160.0,5.9,12.7,267.0,404.59,341.38
2018,4,15,16,45,246.5,139.0,5.75,12.45,233.0,370.55,314.15
2018,4,15,17,0,243.0,118.0,5.6,12.2,199.0,335.56,285.65
2018,4,15,17,15,148.0,93.5,5.3,11.8,140.0,212.6,180.41
2018,4,15,17,30,53.0,69.0,5.0,11.4,81.0,101.45,83.07
2018,4,15,17,45,40.0,51.5,4.7,11.0,59.5,73.66,58.31
2018,4,15,18,0,27.0,34.0,4.4,10.6,38.0,46.45,33.85
2018,4,15,18,15,18.0,22.0,4.25,10.25,24.0,29.25,16.02
2018,4,15,18,30,9.0,10.0,4.1,9.9,10.0,12.14,0.0
2018,4,15,18,45,4.5,5.0,3.9,9.6,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,5.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,10.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,15.5,12.0,1.3,8.35,13.0,9.44,0.0
2018,4,16,6,0,21.0,21.0,1.3,8.6,23.0,16.39,7.17
2018,4,16,6,15,22.0,32.0,1.55,8.95,35.0,24.76,16.28
2018,4,16,6,30,23.0,43.0,1.8,9.3,47.0,33.06,24.19
2018,4,16,6,45,27.0,45.0,2.05,9.65,51.5,35.05,26.23
2018,4,16,7,0,31.0,47.0,2.3,10.0,56.0,36.88,27.96
2018,4,16,7,15,28.5,58.5,2.45,10.1,68.0,45.33,35.61
2018,4,16,7,30,26.0,70.0,2.6,10.2,80.0,53.62,43.0
2018,4,16,7,45,13.0,47.0,2.75,10.35,52.0,36.93,27.81
2018,4,16,8,0,0.0,24.0,2.9,10.5,24.0,18.32,10.92
2018,4,16,8,15,0.0,38.5,3.05,10.55,38.5,29.46,20.89
2018,4,16,8,30,0.0,53.0,3.2,10.6,53.0,40.66,30.81
2018,4,16,8,45,14.0,116.5,3.3,10.65,125.5,87.03,68.07
2018,4,16,9,0,28.0,180.0,3.4,10.7,198.0,133.41,105.78
2018,4,16,9,15,83.0,251.0,3.5,10.7,309.0,194.57,153.53
2018,4,16,9,30,138.0,322.0,3.6,10.7,420.0,260.83,205.49
2018,4,16,9,45,253.0,325.0,3.75,10.7,515.5,314.44,246.31
2018,4,16,10,0,368.0,328.0,3.9,10.7,611.0,384.72,302.01
2018,4,16,10,15,405.0,327.0,4.0,10.7,649.0,431.69,341.15
2018,4,16,10,30,442.0,326.0,4.1,10.7,687.0,482.11,382.9
2018,4,16,10,45,388.0,358.0,4.2,10.7,680.5,504.75,402.38
2018,4,16,11,0,334.0,390.0,4.3,10.7,674.0,524.94,418.99
2018,4,16,11,15,265.5,390.5,4.35,10.75,618.5,505.31,404.15
2018,4,16,11,30,197.0,391.0,4.4,10.8,563.0,468.9,375.77
2018,4,16,11,45,181.5,397.5,4.4,10.85,557.0,478.0,382.97
2018,4,16,12,0,166.0,404.0,4.4,10.9,551.0,485.3,388.46
2018,4,16,12,15,121.0,387.5,4.4,10.9,494.5,445.83,357.12
2018,4,16,12,30,76.0,371.0,4.4,10.9,438.0,384.91,308.77
2018,4,16,12,45,144.0,367.5,4.35,10.9,492.5,467.21,375.5
2018,4,16,13,0,212.0,364.0,4.3,10.9,547.0,554.59,444.6
2018,4,16,13,15,219.0,364.0,4.3,10.85,550.0,572.09,458.31
2018,4,16,13,30,226.0,364.0,4.3,10.8,553.0,588.67,471.68
2018,4,16,13,45,326.0,342.0,4.25,10.8,605.5,672.67,538.69
2018,4,16,14,0,426.0,320.0,4.2,10.8,658.0,777.78,619.39
2018,4,16,14,15,320.5,313.5,4.2,10.8,562.0,651.89,523.8
2018,4,16,14,30,215.0,307.0,4.2,10.8,466.0,521.3,422.88
2018,4,16,14,45,134.5,275.5,4.2,10.8,373.5,411.02,335.56
2018,4,16,15,0,54.0,244.0,4.2,10.8,281.0,278.18,227.37
2018,4,16,15,15,160.5,245.0,4.2,10.8,344.0,407.14,336.11
2018,4,16,15,30,267.0,246.0,4.2,10.8,407.0,533.48,439.41
2018,4,16,15,45,316.0,218.5,4.2,10.75,394.0,545.53,451.34
2018,4,16,16,0,365.0,191.0,4.2,10.7,381.0,553.44,460.54
2018,4,16,16,15,265.0,177.0,4.0,10.6,307.5,441.79,370.07
2018,4,16,16,30,165.0,163.0,3.8,10.5,234.0,315.93,266.3
2018,4,16,16,45,253.5,131.5,3.6,10.35,224.5,365.76,310.8
2018,4,16,17,0,342.0,100.0,3.4,10.2,215.0,407.92,347.35
2018,4,16,17,15,436.0,79.5,3.05,9.8,200.0,437.8,372.67
2018,4,16,17,30,530.0,59.0,2.7,9.4,185.0,465.53,393.7
2018,4,16,17,45,372.5,51.5,2.35,9.05,129.5,330.11,277.33
2018,4,16,18,0,215.0,44.0,2.0,8.7,74.0,206.44,169.07
2018,4,16,18,15,125.0,28.5,1.9,8.4,44.0,130.14,92.91
2018,4,16,18,30,35.0,13.0,1.8,8.1,14.0,26.78,0.0
2018,4,16,18,45,17.5,6.5,1.7,7.8,7.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.9,5.05,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.1,5.4,5.0,3.93,0.0
2018,4,17,5,45,134.5,20.5,1.3,5.75,31.5,16.13,0.0
2018,4,17,6,0,244.0,36.0,1.5,6.1,58.0,27.28,16.53
2018,4,17,6,15,343.0,48.0,1.55,6.4,101.5,36.57,27.07
2018,4,17,6,30,442.0,60.0,1.6,6.7,145.0,48.64,38.62
2018,4,17,6,45,482.0,71.5,1.65,7.0,190.0,57.05,46.62
2018,4,17,7,0,522.0,83.0,1.7,7.3,235.0,65.2,54.14
2018,4,17,7,15,503.5,100.0,1.8,8.0,270.0,73.49,61.48
2018,4,17,7,30,485.0,117.0,1.9,8.7,305.0,83.7,70.37
2018,4,17,7,45,491.5,132.0,1.95,9.45,345.5,92.54,77.84
2018,4,17,8,0,498.0,147.0,2.0,10.2,386.0,100.94,84.8
2018,4,17,8,15,398.0,188.0,2.0,10.8,391.5,121.73,102.55
2018,4,17,8,30,298.0,229.0,2.0,11.4,397.0,145.8,122.83
2018,4,17,8,45,443.0,209.0,2.05,12.0,482.0,158.84,114.36
2018,4,17,9,0,588.0,189.0,2.1,12.6,567.0,203.36,137.53
2018,4,17,9,15,609.5,195.0,2.05,13.0,609.0,255.45,178.15
2018,4,17,9,30,631.0,201.0,2.0,13.4,651.0,310.04,223.97
2018,4,17,9,45,756.0,162.5,1.9,13.85,727.5,369.47,271.65
2018,4,17,10,0,881.0,124.0,1.8,14.3,804.0,444.2,332.16
2018,4,17,10,15,898.0,122.0,1.8,14.6,836.5,505.11,383.6
2018,4,17,10,30,915.0,120.0,1.8,14.9,869.0,566.08,433.52
2018,4,17,10,45,920.5,120.5,1.75,15.2,890.5,622.27,477.98
2018,4,17,11,0,926.0,121.0,1.7,15.5,912.0,676.82,519.59
2018,4,17,11,15,929.0,121.5,1.65,15.75,926.0,727.83,557.31
2018,4,17,11,30,932.0,122.0,1.6,16.0,940.0,776.52,592.15
2018,4,17,11,45,933.5,122.5,1.6,16.2,946.5,821.54,623.89
2018,4,17,12,0,935.0,123.0,1.6,16.4,953.0,863.72,651.51
2018,4,17,12,15,934.0,123.0,1.6,16.6,950.5,900.34,675.15
2018,4,17,12,30,933.0,123.0,1.6,16.8,948.0,933.57,696.43
2018,4,17,12,45,930.0,123.5,1.55,16.95,938.0,961.94,713.88
2018,4,17,13,0,927.0,124.0,1.5,17.1,928.0,986.56,728.82
2018,4,17,13,15,921.5,124.0,1.45,17.15,910.0,1004.5,739.72
2018,4,17,13,30,916.0,124.0,1.4,17.2,892.0,1018.43,748.15
2018,4,17,13,45,908.0,123.5,1.35,17.25,865.5,1025.38,752.23
2018,4,17,14,0,900.0,123.0,1.3,17.3,839.0,1028.23,753.9
2018,4,17,14,15,882.0,124.0,1.35,17.3,803.0,1018.68,749.76
2018,4,17,14,30,864.0,125.0,1.4,17.3,767.0,1019.61,752.64
2018,4,17,14,45,843.0,122.5,1.4,17.25,722.5,995.34,738.5
2018,4,17,15,0,822.0,120.0,1.4,17.2,678.0,967.39,722.27
2018,4,17,15,15,816.0,112.5,1.4,17.2,636.5,944.95,709.55
2018,4,17,15,30,810.0,105.0,1.4,17.2,595.0,918.87,694.31
2018,4,17,15,45,796.5,101.5,1.6,16.95,551.0,886.95,678.35
2018,4,17,16,0,783.0,98.0,1.8,16.7,507.0,852.1,659.64
2018,4,17,16,15,745.0,96.5,1.75,16.35,454.0,800.94,626.4
2018,4,17,16,30,707.0,95.0,1.7,16.0,401.0,743.77,588.2
2018,4,17,16,45,566.5,100.0,1.6,15.7,325.0,610.39,491.84
2018,4,17,17,0,426.0,105.0,1.5,15.4,249.0,477.51,390.57
2018,4,17,17,15,424.0,86.0,1.45,14.55,209.0,435.98,359.83
2018,4,17,17,30,422.0,67.0,1.4,13.7,169.0,399.39,330.31
2018,4,17,17,45,372.5,55.5,1.35,12.8,129.5,333.19,274.52
2018,4,17,18,0,323.0,44.0,1.3,11.9,90.0,270.89,219.29
2018,4,17,18,15,214.0,31.0,1.4,11.45,56.5,180.09,130.9
2018,4,17,18,30,105.0,18.0,1.5,11.0,23.0,63.59,0.0
2018,4,17,18,45,52.5,9.0,1.55,10.55,11.5,7.08,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,7.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,7.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,7.0,1.15,8.15,7.0,5.31,0.0
2018,4,18,6,0,0.0,12.0,1.2,8.4,12.0,9.11,1.87
2018,4,18,6,15,0.0,17.5,1.3,8.75,17.5,13.3,6.22
2018,4,18,6,30,0.0,23.0,1.4,9.1,23.0,17.5,10.23
2018,4,18,6,45,0.0,44.0,1.5,9.45,44.0,33.63,25.03
2018,4,18,7,0,0.0,65.0,1.6,9.8,65.0,49.53,39.49
2018,4,18,7,15,0.0,77.0,1.6,10.05,77.0,58.45,47.48
2018,4,18,7,30,0.0,89.0,1.6,10.3,89.0,67.32,55.29
2018,4,18,7,45,0.0,90.5,1.6,10.55,90.5,68.86,56.43
2018,4,18,8,0,0.0,92.0,1.6,10.8,92.0,70.29,57.45
2018,4,18,8,15,1.0,103.5,1.6,11.15,104.0,78.75,64.65
2018,4,18,8,30,2.0,115.0,1.6,11.5,116.0,87.15,71.72
2018,4,18,8,45,7.0,152.5,1.6,11.85,157.0,114.11,90.4
2018,4,18,9,0,12.0,190.0,1.6,12.2,198.0,141.93,112.58
2018,4,18,9,15,12.0,208.0,1.6,12.55,216.5,156.52,123.99
2018,4,18,9,30,12.0,226.0,1.6,12.9,235.0,171.34,135.6
2018,4,18,9,45,42.0,280.0,1.6,13.2,312.5,218.47,172.19
2018,4,18,10,0,72.0,334.0,1.6,13.5,390.0,273.83,215.04
2018,4,18,10,15,130.0,365.0,1.6,13.7,470.5,331.96,259.56
2018,4,18,10,30,188.0,396.0,1.6,13.9,551.0,397.97,309.95
2018,4,18,10,45,170.0,410.5,1.65,14.1,553.0,416.57,324.18
2018,4,18,11,0,152.0,425.0,1.7,14.3,555.0,433.29,336.86
2018,4,18,11,15,163.0,432.0,1.75,14.45,573.5,461.59,358.39
2018,4,18,11,30,174.0,439.0,1.8,14.6,592.0,490.6,380.23
2018,4,18,11,45,190.5,440.0,1.85,14.75,608.5,519.31,401.86
2018,4,18,12,0,207.0,441.0,1.9,14.9,625.0,548.6,423.8
2018,4,18,12,15,218.0,438.5,1.95,15.05,632.0,570.58,440.25
2018,4,18,12,30,229.0,436.0,2.0,15.2,639.0,592.2,456.45
2018,4,18,12,45,166.5,428.5,2.1,15.4,575.0,542.88,419.37
2018,4,18,13,0,104.0,421.0,2.2,15.6,511.0,469.51,364.34
2018,4,18,13,15,154.0,412.5,2.3,15.75,543.0,536.08,416.0
2018,4,18,13,30,204.0,404.0,2.4,15.9,575.0,584.12,452.98
2018,4,18,13,45,210.5,385.5,2.45,16.05,557.5,579.96,450.59
2018,4,18,14,0,217.0,367.0,2.5,16.2,540.0,574.34,447.55
2018,4,18,14,15,246.0,353.5,2.6,16.2,542.5,617.99,481.35
2018,4,18,14,30,275.0,340.0,2.7,16.2,545.0,637.35,497.45
2018,4,18,14,45,407.0,279.0,2.75,16.15,565.0,727.58,568.2
2018,4,18,15,0,539.0,218.0,2.8,16.1,585.0,792.49,619.83
2018,4,18,15,15,673.0,161.0,2.8,16.1,589.5,866.41,675.02
2018,4,18,15,30,807.0,104.0,2.8,16.1,594.0,913.01,708.96
2018,4,18,15,45,821.5,94.5,2.8,15.75,559.0,900.13,702.42
2018,4,18,16,0,836.0,85.0,2.8,15.4,524.0,882.84,693.33
2018,4,18,16,15,814.5,80.5,2.7,15.05,473.0,835.76,662.03
2018,4,18,16,30,793.0,76.0,2.6,14.7,422.0,786.63,628.88
2018,4,18,16,45,759.0,71.0,2.5,14.35,368.0,725.12,585.66
2018,4,18,17,0,725.0,66.0,2.4,14.0,314.0,663.21,540.85
2018,4,18,17,15,669.5,61.0,2.15,13.1,260.0,590.38,486.12
2018,4,18,17,30,614.0,56.0,1.9,12.2,206.0,516.07,426.98
2018,4,18,17,45,533.0,48.5,1.7,11.25,156.0,425.79,351.7
2018,4,18,18,0,452.0,41.0,1.5,10.3,106.0,341.96,278.22
2018,4,18,18,15,315.0,30.5,1.55,9.8,67.0,233.12,173.83
2018,4,18,18,30,178.0,20.0,1.6,9.3,28.0,121.9,0.0
2018,4,18,18,45,89.0,10.0,1.65,8.8,14.0,44.83,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,15,33.0,4.5,1.55,5.6,4.5,0.0,0.0
2018,4,19,5,30,66.0,9.0,1.7,6.4,9.0,7.08,0.0
2018,4,19,5,45,205.5,21.0,1.85,7.2,38.5,17.39,0.0
2018,4,19,6,0,345.0,33.0,2.0,8.0,68.0,27.35,17.3
2018,4,19,6,15,442.0,41.5,2.25,8.8,113.0,34.26,24.88
2018,4,19,6,30,539.0,50.0,2.5,9.6,158.0,41.29,31.64
2018,4,19,6,45,599.0,57.0,2.8,10.4,209.5,46.89,36.87
2018,4,19,7,0,659.0,64.0,3.1,11.2,261.0,52.49,41.9
2018,4,19,7,15,700.5,69.5,3.2,11.85,314.5,61.41,49.77
2018,4,19,7,30,742.0,75.0,3.3,12.5,368.0,65.9,53.52
2018,4,19,7,45,770.5,79.0,3.45,13.2,420.0,68.97,55.92
2018,4,19,8,0,799.0,83.0,3.6,13.9,472.0,71.98,58.23
2018,4,19,8,15,820.5,86.5,3.65,14.4,522.0,74.43,60.06
2018,4,19,8,30,842.0,90.0,3.7,14.9,572.0,76.79,61.8
2018,4,19,8,45,857.0,93.5,3.75,15.35,618.0,123.24,71.74
2018,4,19,9,0,872.0,97.0,3.8,15.8,664.0,193.24,115.95
2018,4,19,9,15,887.0,98.0,3.8,16.2,706.0,255.51,165.28
2018,4,19,9,30,902.0,99.0,3.8,16.6,748.0,318.74,220.15
2018,4,19,9,45,913.5,100.0,3.8,17.0,784.5,381.52,275.96
2018,4,19,10,0,925.0,101.0,3.8,17.4,821.0,444.31,331.16
2018,4,19,10,15,931.5,102.5,3.85,17.7,849.5,504.99,383.62
2018,4,19,10,30,938.0,104.0,3.9,18.0,878.0,564.6,433.65
2018,4,19,10,45,942.0,105.5,3.9,18.25,899.5,621.49,480.02
2018,4,19,11,0,946.0,107.0,3.9,18.5,921.0,676.55,523.56
2018,4,19,11,15,947.5,108.0,3.9,18.7,934.0,727.51,562.92
2018,4,19,11,30,949.0,109.0,3.9,18.9,947.0,775.95,599.41
2018,4,19,11,45,890.0,139.5,3.95,19.05,929.5,800.67,617.46
2018,4,19,12,0,831.0,170.0,4.0,19.2,912.0,830.73,638.42
2018,4,19,12,15,861.0,154.5,4.0,19.35,921.5,877.19,671.04
2018,4,19,12,30,891.0,139.0,4.0,19.5,931.0,908.78,692.45
2018,4,19,12,45,709.0,206.5,4.0,19.6,832.5,861.47,658.85
2018,4,19,13,0,527.0,274.0,4.0,19.7,734.0,775.4,594.96
2018,4,19,13,15,451.0,312.0,3.9,19.75,700.0,757.23,580.56
2018,4,19,13,30,375.0,350.0,3.8,19.8,666.0,714.7,548.58
2018,4,19,13,45,619.5,240.5,3.75,19.9,744.5,882.66,674.21
2018,4,19,14,0,864.0,131.0,3.7,20.0,823.0,1012.38,763.74
2018,4,19,14,15,884.5,116.0,3.6,19.95,800.5,1009.37,761.18
2018,4,19,14,30,905.0,101.0,3.5,19.9,778.0,1016.5,766.73
2018,4,19,14,45,893.5,99.5,3.45,19.9,739.5,1002.42,758.25
2018,4,19,15,0,882.0,98.0,3.4,19.9,701.0,984.55,747.48
2018,4,19,15,15,867.0,96.0,3.4,19.9,657.0,959.12,732.0
2018,4,19,15,30,852.0,94.0,3.4,19.9,613.0,941.94,722.29
2018,4,19,15,45,831.5,91.0,3.1,19.75,564.5,903.29,695.92
2018,4,19,16,0,811.0,88.0,2.8,19.6,516.0,861.96,667.65
2018,4,19,16,15,782.5,85.0,2.6,19.2,464.5,811.28,633.74
2018,4,19,16,30,754.0,82.0,2.4,18.8,413.0,759.04,598.14
2018,4,19,16,45,716.5,77.5,2.15,18.35,360.0,701.27,557.44
2018,4,19,17,0,679.0,73.0,1.9,17.9,307.0,639.28,512.49
2018,4,19,17,15,623.5,67.5,1.85,16.95,254.5,563.59,457.55
2018,4,19,17,30,568.0,62.0,1.8,16.0,202.0,490.5,400.58
2018,4,19,17,45,483.5,53.5,1.75,15.05,153.0,398.91,325.79
2018,4,19,18,0,399.0,45.0,1.7,14.1,104.0,314.05,253.02
2018,4,19,18,15,271.5,33.0,1.85,13.6,66.0,211.39,157.5
2018,4,19,18,30,144.0,21.0,2.0,13.1,28.0,108.56,0.0
2018,4,19,18,45,72.0,10.5,2.1,12.55,14.0,38.0,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,5,15,30.0,4.0,1.15,8.1,4.5,0.0,0.0
2018,4,20,5,30,60.0,8.0,1.1,8.8,9.0,6.29,0.0
2018,4,20,5,45,189.5,21.5,1.05,9.5,38.5,17.71,0.0
2018,4,20,6,0,319.0,35.0,1.0,10.2,68.0,28.86,18.71
2018,4,20,6,15,417.0,44.5,1.1,10.85,113.5,36.49,26.73
2018,4,20,6,30,515.0,54.0,1.2,11.5,159.0,44.2,34.05
2018,4,20,6,45,578.5,60.0,1.25,12.1,210.0,48.92,38.48
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,53.72,42.77
2018,4,20,7,15,685.0,71.0,1.45,13.6,314.0,57.55,45.98
2018,4,20,7,30,728.0,76.0,1.6,14.5,367.0,66.38,53.51
2018,4,20,7,45,759.0,80.0,1.7,15.35,419.5,69.44,55.84
2018,4,20,8,0,790.0,84.0,1.8,16.2,472.0,72.46,58.09
2018,4,20,8,15,812.0,87.0,1.9,16.8,521.5,74.53,59.54
2018,4,20,8,30,834.0,90.0,2.0,17.4,571.0,76.55,60.93
2018,4,20,8,45,850.5,92.5,2.1,18.0,616.5,122.23,70.17
2018,4,20,9,0,867.0,95.0,2.2,18.6,662.0,191.35,113.05
2018,4,20,9,15,880.5,96.5,2.3,19.05,703.0,253.18,161.28
2018,4,20,9,30,894.0,98.0,2.4,19.5,744.0,315.81,214.71
2018,4,20,9,45,906.5,97.5,2.5,19.95,779.5,377.22,268.36
2018,4,20,10,0,919.0,97.0,2.6,20.4,815.0,438.72,321.48
2018,4,20,10,15,925.5,98.5,2.7,20.85,843.5,498.86,372.32
2018,4,20,10,30,932.0,100.0,2.8,21.3,872.0,557.95,420.73
2018,4,20,10,45,935.0,101.5,2.9,21.75,892.5,613.77,465.19
2018,4,20,11,0,938.0,103.0,3.0,22.2,913.0,667.68,506.82
2018,4,20,11,15,940.0,103.5,3.05,22.45,926.0,717.97,544.87
2018,4,20,11,30,942.0,104.0,3.1,22.7,939.0,765.81,580.18
2018,4,20,11,45,942.0,105.0,3.15,23.0,944.5,809.93,611.39
2018,4,20,12,0,942.0,106.0,3.2,23.3,950.0,851.07,638.81
2018,4,20,12,15,941.5,106.0,3.2,23.45,947.5,887.74,663.1
2018,4,20,12,30,941.0,106.0,3.2,23.6,945.0,921.04,685.01
2018,4,20,12,45,937.5,106.0,3.25,23.7,934.0,948.14,703.21
2018,4,20,13,0,934.0,106.0,3.3,23.8,923.0,971.43,718.96
2018,4,20,13,15,929.0,105.5,3.35,23.8,904.5,988.92,731.26
2018,4,20,13,30,924.0,105.0,3.4,23.8,886.0,1002.39,741.06
2018,4,20,13,45,917.5,104.0,3.45,23.85,860.5,1009.84,746.91
2018,4,20,14,0,911.0,103.0,3.5,23.9,835.0,1013.19,750.25
2018,4,20,14,15,902.5,101.5,3.55,23.75,803.0,1009.98,750.01
2018,4,20,14,30,894.0,100.0,3.6,23.6,771.0,1002.75,747.29
2018,4,20,14,45,882.0,98.5,3.7,23.5,732.5,988.17,739.99
2018,4,20,15,0,870.0,97.0,3.8,23.4,694.0,969.85,730.25
2018,4,20,15,15,855.5,94.5,3.8,23.4,650.5,944.44,714.8
2018,4,20,15,30,841.0,92.0,3.8,23.4,607.0,927.18,705.0
2018,4,20,15,45,821.0,89.0,3.95,22.65,559.0,889.22,683.56
2018,4,20,16,0,801.0,86.0,4.1,21.9,511.0,848.64,659.84
2018,4,20,16,15,775.0,82.5,4.1,21.2,460.5,799.89,628.78
2018,4,20,16,30,749.0,79.0,4.1,20.5,410.0,749.51,595.74
2018,4,20,16,45,713.5,75.0,4.05,19.8,358.0,689.62,554.36
2018,4,20,17,0,678.0,71.0,4.0,19.1,306.0,634.21,515.01
2018,4,20,17,15,627.5,64.5,3.95,18.1,254.0,561.09,460.71
2018,4,20,17,30,577.0,58.0,3.9,17.1,202.0,490.32,404.52
2018,4,20,17,45,500.5,50.5,3.8,16.1,154.0,404.92,333.32
2018,4,20,18,0,424.0,43.0,3.7,15.1,106.0,325.54,263.93
2018,4,20,18,15,299.0,31.5,3.65,14.45,67.5,223.92,169.09
2018,4,20,18,30,174.0,20.0,3.6,13.8,29.0,121.61,0.0
2018,4,20,18,45,87.0,10.0,3.55,13.2,14.5,43.61,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.1,10.0,7.08,0.0
2018,4,21,5,45,196.0,22.5,1.5,9.8,40.5,18.52,0.0
2018,4,21,6,0,324.0,36.0,1.6,10.5,71.0,29.65,19.58
2018,4,21,6,15,416.5,45.0,1.6,11.15,115.5,36.83,27.04
2018,4,21,6,30,509.0,54.0,1.6,11.8,160.0,44.09,33.94
2018,4,21,6,45,570.5,61.0,1.6,12.45,211.0,49.55,38.99
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,55.02,43.85
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,58.76,47.03
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,67.63,54.64
2018,4,21,7,45,745.5,82.0,1.3,14.95,418.0,70.61,56.93
2018,4,21,8,0,776.0,86.0,1.2,15.6,470.0,73.54,59.14
2018,4,21,8,15,797.5,89.5,1.25,16.25,519.0,75.86,60.79
2018,4,21,8,30,819.0,93.0,1.3,16.9,568.0,78.11,62.36
2018,4,21,8,45,835.5,96.0,1.3,17.55,613.5,123.57,71.66
2018,4,21,9,0,852.0,99.0,1.3,18.2,659.0,191.92,113.97
2018,4,21,9,15,866.5,100.0,1.35,18.85,700.0,252.66,160.86
2018,4,21,9,30,881.0,101.0,1.4,19.5,741.0,314.3,212.76
2018,4,21,9,45,892.5,102.0,1.4,20.2,776.5,375.61,265.21
2018,4,21,10,0,904.0,103.0,1.4,20.9,812.0,436.96,316.78
2018,4,21,10,15,911.5,104.0,1.45,21.5,840.5,496.29,365.64
2018,4,21,10,30,919.0,105.0,1.5,22.1,869.0,554.69,412.08
2018,4,21,10,45,924.5,105.0,1.55,22.65,890.0,610.0,454.74
2018,4,21,11,0,930.0,105.0,1.6,23.2,911.0,663.63,494.73
2018,4,21,11,15,933.0,106.0,1.6,23.6,925.0,714.54,531.42
2018,4,21,11,30,936.0,107.0,1.6,24.0,939.0,763.12,565.38
2018,4,21,11,45,937.5,107.0,1.65,24.45,944.5,807.2,595.33
2018,4,21,12,0,939.0,107.0,1.7,24.9,950.0,848.41,621.52
2018,4,21,12,15,938.5,107.0,1.7,25.05,948.0,884.9,644.63
2018,4,21,12,30,938.0,107.0,1.7,25.2,946.0,918.03,665.45
2018,4,21,12,45,936.5,106.0,1.7,25.35,936.0,945.82,682.78
2018,4,21,13,0,935.0,105.0,1.7,25.5,926.0,969.88,697.76
2018,4,21,13,15,931.0,104.5,1.7,25.6,908.0,988.24,709.35
2018,4,21,13,30,927.0,104.0,1.7,25.7,890.0,1002.62,718.56
2018,4,21,13,45,921.0,102.5,1.7,25.75,864.5,1010.0,723.68
2018,4,21,14,0,915.0,101.0,1.7,25.8,839.0,1013.26,726.43
2018,4,21,14,15,906.5,100.0,1.75,25.75,807.0,1010.52,726.58
2018,4,21,14,30,898.0,99.0,1.8,25.7,775.0,1003.77,724.4
2018,4,21,14,45,887.0,97.5,1.8,25.65,737.0,990.1,717.3
2018,4,21,15,0,876.0,96.0,1.8,25.6,699.0,972.68,707.97
2018,4,21,15,15,861.5,93.5,1.8,25.6,655.5,947.17,693.35
2018,4,21,15,30,847.0,91.0,1.8,25.6,612.0,918.34,676.61
2018,4,21,15,45,825.5,89.5,1.8,25.35,564.0,892.06,662.14
2018,4,21,16,0,804.0,88.0,1.8,25.1,516.0,851.84,638.12
2018,4,21,16,15,775.5,85.0,1.8,24.7,465.0,801.45,607.18
2018,4,21,16,30,747.0,82.0,1.8,24.3,414.0,749.55,574.44
2018,4,21,16,45,710.0,78.0,1.8,23.9,361.5,693.03,537.4
2018,4,21,17,0,673.0,74.0,1.8,23.5,309.0,632.45,496.07
2018,4,21,17,15,623.5,67.5,1.7,22.35,257.5,560.32,445.15
2018,4,21,17,30,574.0,61.0,1.6,21.2,206.0,490.4,392.05
2018,4,21,17,45,500.0,52.5,1.55,20.05,157.5,405.58,324.65
2018,4,21,18,0,426.0,44.0,1.5,18.9,109.0,326.6,258.53
2018,4,21,18,15,305.5,33.0,1.65,18.2,70.5,227.77,169.98
2018,4,21,18,30,185.0,22.0,1.8,17.5,32.0,128.54,0.0
2018,4,21,18,45,92.5,11.0,1.95,16.8,16.0,46.45,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,9.4,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,10.1,11.0,7.87,0.0
2018,4,22,5,45,185.5,25.0,1.4,10.8,43.0,19.02,2.17
2018,4,22,6,0,313.0,40.0,1.5,11.5,75.0,32.93,22.48
2018,4,22,6,15,412.5,50.0,1.55,12.1,122.0,40.83,30.51
2018,4,22,6,30,512.0,60.0,1.6,12.7,169.0,48.81,38.04
2018,4,22,6,45,577.5,66.5,1.65,13.3,221.0,53.77,42.63
2018,4,22,7,0,643.0,73.0,1.7,13.9,273.0,58.81,47.08
2018,4,22,7,15,684.5,78.5,1.65,14.7,326.5,62.8,50.41
2018,4,22,7,30,726.0,84.0,1.6,15.5,380.0,66.76,53.6
2018,4,22,7,45,716.0,97.0,1.5,16.35,421.0,74.71,60.17
2018,4,22,8,0,706.0,110.0,1.4,17.2,462.0,82.11,66.16
2018,4,22,8,15,746.5,111.0,1.35,17.85,516.5,82.5,66.08
2018,4,22,8,30,787.0,112.0,1.3,18.5,571.0,89.93,72.03
2018,4,22,8,45,786.5,122.0,1.25,19.15,611.0,137.5,83.75
2018,4,22,9,0,786.0,132.0,1.2,19.8,651.0,198.92,121.41
2018,4,22,9,15,819.0,129.5,1.2,20.25,699.5,258.08,165.87
2018,4,22,9,30,852.0,127.0,1.2,20.7,748.0,320.62,217.07
2018,4,22,9,45,864.0,129.0,1.25,21.2,784.5,382.59,269.5
2018,4,22,10,0,876.0,131.0,1.3,21.7,821.0,444.82,321.35
2018,4,22,10,15,826.5,160.0,1.35,22.05,829.0,499.86,367.2
2018,4,22,10,30,777.0,189.0,1.4,22.4,837.0,548.15,406.02
2018,4,22,10,45,661.0,250.5,1.45,22.75,811.5,578.52,429.97
2018,4,22,11,0,545.0,312.0,1.5,23.1,786.0,595.82,442.95
2018,4,22,11,15,507.5,334.5,1.5,23.45,781.0,623.88,462.85
2018,4,22,11,30,470.0,357.0,1.5,23.8,776.0,647.52,478.83
2018,4,22,11,45,473.0,359.0,1.55,24.15,783.0,681.06,502.2
2018,4,22,12,0,476.0,361.0,1.6,24.5,790.0,713.13,524.12
2018,4,22,12,15,509.0,348.5,1.6,24.8,806.0,756.21,553.5
2018,4,22,12,30,542.0,336.0,1.6,25.1,822.0,798.77,582.05
2018,4,22,12,45,626.0,288.0,1.65,25.4,843.5,855.84,621.68
2018,4,22,13,0,710.0,240.0,1.7,25.7,865.0,913.24,660.95
2018,4,22,13,15,791.0,192.0,1.7,25.8,875.5,953.52,687.3
2018,4,22,13,30,872.0,144.0,1.7,25.9,886.0,1002.73,718.38
2018,4,22,13,45,883.5,133.0,1.7,26.05,866.0,1002.5,718.02
2018,4,22,14,0,895.0,122.0,1.7,26.2,846.0,1013.63,725.51
2018,4,22,14,15,886.5,120.0,1.7,26.2,813.5,1010.12,724.25
2018,4,22,14,30,878.0,118.0,1.7,26.2,781.0,1002.62,720.79
2018,4,22,14,45,854.0,117.5,1.7,26.15,735.5,991.3,715.23
2018,4,22,15,0,830.0,117.0,1.7,26.1,690.0,962.57,698.68
2018,4,22,15,15,817.5,112.5,1.7,26.1,647.5,937.06,684.21
2018,4,22,15,30,805.0,108.0,1.7,26.1,605.0,908.19,667.47
2018,4,22,15,45,789.5,103.0,1.6,25.95,558.5,872.85,645.59
2018,4,22,16,0,774.0,98.0,1.5,25.8,512.0,834.73,621.75
2018,4,22,16,15,754.5,94.0,1.4,25.5,465.0,791.76,594.71
2018,4,22,16,30,735.0,90.0,1.3,25.2,418.0,751.93,569.38
2018,4,22,16,45,651.5,90.5,1.25,24.9,354.5,659.87,507.26
2018,4,22,17,0,568.0,91.0,1.2,24.6,291.0,570.87,445.21
2018,4,22,17,15,530.5,80.0,1.15,23.5,243.0,506.46,399.47
2018,4,22,17,30,493.0,69.0,1.1,22.4,195.0,443.49,352.18
2018,4,22,17,45,444.5,58.5,1.1,21.3,152.5,376.1,298.96
2018,4,22,18,0,396.0,48.0,1.1,20.2,110.0,312.15,245.44
2018,4,22,18,15,273.5,35.5,1.15,19.5,71.0,212.35,158.28
2018,4,22,18,30,151.0,23.0,1.2,18.8,32.0,115.07,7.69
2018,4,22,18,45,75.5,11.5,1.3,18.15,16.0,39.74,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,12.45,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,12.9,12.0,8.65,0.0
2018,4,23,5,45,119.0,27.0,1.0,13.3,39.5,20.3,4.92
2018,4,23,6,0,204.0,43.0,1.0,13.7,67.0,32.18,21.82
2018,4,23,6,15,288.0,55.5,1.1,14.2,108.0,41.54,30.93
2018,4,23,6,30,372.0,68.0,1.2,14.7,149.0,50.88,39.59
2018,4,23,6,45,405.5,81.5,1.3,15.2,191.0,60.3,48.09
2018,4,23,7,0,439.0,95.0,1.4,15.7,233.0,69.45,56.12
2018,4,23,7,15,501.0,104.0,1.4,16.4,288.5,75.89,61.53
2018,4,23,7,30,563.0,113.0,1.4,17.1,344.0,84.24,68.45
2018,4,23,7,45,636.5,112.0,1.4,17.8,405.5,83.27,67.19
2018,4,23,8,0,710.0,111.0,1.4,18.5,467.0,82.76,66.33
2018,4,23,8,15,735.0,115.5,1.4,19.1,516.5,84.98,67.85
2018,4,23,8,30,760.0,120.0,1.4,19.7,566.0,87.13,69.29
2018,4,23,8,45,779.5,123.0,1.4,20.3,611.5,137.64,83.66
2018,4,23,9,0,799.0,126.0,1.4,20.9,657.0,196.5,118.5
2018,4,23,9,15,820.5,125.5,1.3,21.5,699.5,255.4,163.02
2018,4,23,9,30,842.0,125.0,1.2,22.1,742.0,316.26,212.9
2018,4,23,9,45,861.0,122.5,1.1,22.7,778.5,376.48,263.07
2018,4,23,10,0,880.0,120.0,1.0,23.3,815.0,438.93,313.88
2018,4,23,10,15,887.0,121.5,0.95,23.9,843.0,497.09,360.23
2018,4,23,10,30,894.0,123.0,0.9,24.5,871.0,554.31,404.0
2018,4,23,10,45,899.0,124.0,0.9,25.05,892.0,608.85,444.56
2018,4,23,11,0,904.0,125.0,0.9,25.6,913.0,661.77,482.44
2018,4,23,11,15,906.5,126.0,0.95,25.85,926.5,711.2,517.77
2018,4,23,11,30,909.0,127.0,1.0,26.1,940.0,758.35,550.63
2018,4,23,11,45,909.5,127.5,1.1,26.35,945.0,801.12,580.5
2018,4,23,12,0,910.0,128.0,1.2,26.6,950.0,841.06,606.79
2018,4,23,12,15,908.0,128.0,1.25,26.7,946.5,875.51,628.88
2018,4,23,12,30,906.0,128.0,1.3,26.8,943.0,906.62,648.84
2018,4,23,12,45,903.0,128.0,1.35,26.9,932.5,933.37,666.07
2018,4,23,13,0,900.0,128.0,1.4,27.0,922.0,956.48,681.09
2018,4,23,13,15,895.5,127.0,1.45,27.0,904.0,973.52,692.7
2018,4,23,13,30,891.0,126.0,1.5,27.0,886.0,986.66,702.07
2018,4,23,13,45,884.5,124.5,1.55,27.0,860.5,993.46,707.65
2018,4,23,14,0,878.0,123.0,1.6,27.0,835.0,996.27,710.96
2018,4,23,14,15,869.0,121.5,1.65,26.9,803.0,992.69,710.71
2018,4,23,14,30,860.0,120.0,1.7,26.8,771.0,985.21,708.19
2018,4,23,14,45,848.5,117.5,1.7,26.7,733.0,984.03,709.17
2018,4,23,15,0,837.0,115.0,1.7,26.6,695.0,965.21,698.98
2018,4,23,15,15,821.0,112.0,1.7,26.6,651.5,937.95,683.3
2018,4,23,15,30,805.0,109.0,1.7,26.6,608.0,907.43,665.54
2018,4,23,15,45,785.0,105.5,1.7,26.25,560.5,869.67,643.76
2018,4,23,16,0,765.0,102.0,1.7,25.9,513.0,829.34,619.97
2018,4,23,16,15,737.5,97.5,1.8,25.5,462.5,784.37,593.58
2018,4,23,16,30,710.0,93.0,1.9,25.1,412.0,732.94,561.8
2018,4,23,16,45,673.0,87.5,1.95,24.65,360.0,671.74,521.63
2018,4,23,17,0,636.0,82.0,2.0,24.2,308.0,610.7,480.06
2018,4,23,17,15,583.5,75.0,2.0,23.0,256.5,537.42,427.84
2018,4,23,17,30,531.0,68.0,2.0,21.8,205.0,466.6,374.23
2018,4,23,17,45,453.5,59.5,2.0,20.65,157.5,381.59,306.45
2018,4,23,18,0,376.0,51.0,2.0,19.5,110.0,302.37,240.22
2018,4,23,18,15,263.0,37.5,2.2,18.75,71.5,207.72,157.0
2018,4,23,18,30,150.0,24.0,2.4,18.0,33.0,116.2,23.02
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,39.78,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
