Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,52.35,40.4
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,55.48,42.93
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,58.63,45.39
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,61.22,47.23
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,63.77,49.0
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,73.56,56.8
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,76.1,58.43
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,78.39,59.93
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,80.54,61.31
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,100.67,60.56
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,159.44,85.29
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,217.98,124.44
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,276.8,170.51
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,334.92,218.68
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,392.54,266.75
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,448.97,313.29
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,504.21,357.7
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,556.46,398.74
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,606.95,437.27
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,655.03,473.44
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,700.82,507.11
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,742.68,537.35
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,781.84,565.16
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,817.11,589.39
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,849.21,611.04
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,876.33,629.53
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,899.89,645.78
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,918.4,658.75
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,933.09,669.36
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,942.57,676.83
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,948.13,681.9
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,948.41,683.85
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,944.81,683.41
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,935.06,679.05
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,921.58,672.28
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,901.76,660.52
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,878.53,646.53
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,850.39,630.93
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,819.33,613.14
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,782.43,590.69
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,743.2,566.25
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,703.34,540.93
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,654.64,508.51
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,599.15,469.34
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,543.63,428.64
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,480.35,380.22
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,421.45,333.12
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,351.01,275.32
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,285.76,219.67
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,210.34,154.8
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,143.92,85.96
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,57.97,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,3.93,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,6.29,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,12.59,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,21.87,10.1
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,30.68,20.73
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,36.04,26.06
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,41.55,31.21
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,49.11,37.96
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,53.2,41.49
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,56.72,44.37
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,60.23,47.14
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,62.79,49.06
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,65.33,50.92
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,75.36,59.13
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,78.21,61.13
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,80.47,62.61
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,82.59,63.95
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,101.66,62.66
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,160.63,87.35
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,220.4,127.8
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,279.92,174.8
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,338.69,223.66
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,396.53,271.83
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,452.37,317.74
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,507.09,361.5
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,559.35,402.07
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,609.9,440.03
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,657.63,475.3
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,703.14,508.04
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,744.9,537.51
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,783.98,564.52
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,818.01,587.75
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,848.83,607.99
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,875.06,625.53
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,897.74,640.82
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,916.31,654.44
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,931.12,665.77
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,940.77,674.13
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,946.54,680.08
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,945.23,682.13
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,940.07,681.93
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,928.87,678.03
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,914.03,671.67
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,893.85,659.49
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,870.37,645.11
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,840.69,631.14
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,817.37,621.15
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,778.68,597.79
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,737.8,572.38
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,690.16,541.2
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,641.35,507.77
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,584.72,466.57
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,530.83,425.93
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,467.99,376.65
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,407.36,327.24
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,337.67,268.72
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,273.21,212.78
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,197.16,146.81
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,130.98,79.96
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,51.76,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,3.93,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,6.69,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,13.38,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,23.42,11.23
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,32.86,22.66
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,39.24,28.95
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,45.7,35.0
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,50.38,39.3
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,55.09,43.45
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,58.49,46.31
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,66.95,53.54
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,69.6,55.56
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,72.2,57.52
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,73.92,58.69
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,75.6,59.81
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,85.73,68.14
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,87.7,69.46
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,105.66,68.06
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,163.67,92.82
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,221.89,132.73
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,280.73,180.21
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,338.27,229.52
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,395.61,279.08
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,451.74,327.27
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,506.74,373.4
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,559.63,416.8
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,610.81,457.68
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,658.44,495.06
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,703.81,529.89
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,745.71,561.46
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,784.94,590.63
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,820.32,616.54
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,852.56,639.49
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,879.45,658.82
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,902.78,675.78
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,920.65,689.36
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,934.68,700.45
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,944.37,708.73
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,950.16,714.47
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,950.68,716.56
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,947.32,716.14
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,937.32,711.09
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,923.58,703.56
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,904.03,691.32
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,881.08,676.74
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,851.27,658.86
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,818.57,638.73
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,780.94,613.78
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,748.82,592.64
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,700.88,559.47
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,651.69,524.52
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,595.01,482.03
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,538.5,438.27
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,477.38,389.16
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,416.38,338.41
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,345.26,277.8
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,279.58,220.04
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,204.13,153.67
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,138.53,86.62
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,55.34,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,12.06,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,6.69,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,13.38,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.13,10.26
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,33.64,23.31
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,39.96,29.58
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,46.37,35.6
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,50.61,39.49
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,54.91,43.26
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,58.28,46.09
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,66.71,53.26
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,69.3,55.25
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,71.85,57.18
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,73.85,58.59
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,75.79,59.94
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,77.51,61.11
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,88.3,70.0
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,104.89,68.4
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,161.27,92.26
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,219.03,132.43
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,276.78,179.7
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,332.8,228.36
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,388.45,277.27
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,442.78,324.77
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,496.16,370.51
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,547.02,413.39
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,596.3,453.96
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,642.85,491.65
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,687.36,526.97
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,728.26,559.12
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,766.69,588.92
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,800.98,615.41
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,832.31,638.57
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,859.69,658.85
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,883.71,676.83
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,902.06,691.06
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,916.72,702.82
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,926.26,711.23
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,931.98,717.08
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,932.53,719.34
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,929.28,719.05
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,920.39,714.98
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,907.82,708.38
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,887.77,695.32
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,864.44,679.93
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,836.1,662.15
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,813.86,648.81
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,775.74,622.65
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,735.31,594.51
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,689.54,561.69
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,642.41,526.96
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,586.35,483.37
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,530.48,438.71
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,469.26,388.25
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,408.16,336.31
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,337.44,274.99
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,272.32,216.92
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,196.34,149.56
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,130.89,83.57
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,51.44,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,10.86,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,6.69,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,13.38,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,22.78,10.69
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,32.81,22.61
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,41.43,30.89
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,47.77,36.87
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,52.33,41.05
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,56.93,45.11
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,60.25,47.89
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,63.59,50.6
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,72.12,57.76
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,75.3,60.17
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,76.53,60.87
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,77.74,61.56
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,79.41,62.62
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,90.04,71.27
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,105.56,69.2
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,162.01,92.27
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,219.84,131.58
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,277.92,178.08
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,334.67,226.32
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,390.9,274.52
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,445.45,320.99
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,499.09,365.68
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,550.59,407.56
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,600.55,447.1
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,647.56,483.86
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,692.49,518.23
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,733.75,549.29
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,772.5,578.01
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,806.34,603.32
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,837.14,625.79
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,864.34,645.98
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,888.14,663.93
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,906.24,678.33
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,920.61,690.34
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,930.77,700.0
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,937.13,707.16
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,937.37,710.24
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,933.81,710.79
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,923.79,706.88
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,910.15,700.44
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,890.29,687.68
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,867.16,672.62
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,849.4,665.33
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,818.41,648.05
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,780.4,623.17
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,740.14,596.2
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,691.99,562.5
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,642.62,526.51
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,589.49,485.68
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,534.17,441.86
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,469.46,388.86
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,407.23,336.15
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,334.29,272.9
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,267.16,213.2
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,190.07,145.08
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,125.62,81.1
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,48.04,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,9.44,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,6.29,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,12.59,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,24.01,11.45
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,35.9,25.19
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,44.24,33.3
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,52.62,41.12
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,59.32,47.25
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,68.38,55.29
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,75.45,61.39
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,82.18,67.06
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,84.87,69.13
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,87.56,71.16
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,101.26,82.64
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,113.66,92.87
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,135.9,111.2
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,160.07,130.82
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,165.63,125.87
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,204.53,147.28
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,240.17,171.13
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,279.13,200.07
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,315.23,229.27
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,350.56,257.78
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,401.65,295.16
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,468.43,345.33
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,528.43,391.23
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,591.45,438.98
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,637.51,473.81
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,681.63,506.41
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,722.27,535.77
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,760.57,562.86
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,794.48,586.75
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,825.53,607.16
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,852.72,624.8
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,876.63,640.28
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,894.95,652.4
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,909.64,662.25
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,918.83,668.77
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,924.21,672.96
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,923.99,673.92
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,920.0,672.58
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,910.51,667.74
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,897.43,660.66
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,877.27,648.68
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,853.87,634.59
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,834.09,624.35
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,801.29,604.94
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,762.34,581.26
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,721.36,555.61
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,673.81,524.35
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,625.25,490.78
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,570.33,451.54
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,513.33,409.22
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,450.12,360.28
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,389.48,311.39
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,319.82,253.82
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,255.72,199.06
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,177.18,132.3
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,109.99,69.72
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,52.53,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,7.26,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,5.9,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,11.8,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,20.98,9.19
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,32.67,22.36
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,40.14,29.59
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,47.6,36.5
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,52.83,41.26
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,58.05,45.83
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,62.26,49.37
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,66.4,52.75
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,69.3,54.97
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,72.14,57.1
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,79.86,63.36
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,81.53,64.39
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,83.0,65.29
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,84.38,66.11
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,97.4,63.76
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,161.23,92.68
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,217.22,130.34
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,273.19,174.91
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,328.67,221.76
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,383.48,268.43
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,436.38,313.1
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,488.45,356.06
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,538.07,396.12
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,586.26,433.96
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,632.01,469.22
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,675.83,502.2
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,716.87,532.42
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,755.64,560.42
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,789.69,585.39
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,820.98,606.99
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,848.48,625.89
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,872.75,642.66
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,891.02,655.76
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,905.67,666.56
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,913.56,673.15
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,917.72,677.67
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,920.18,681.05
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,918.77,681.95
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,896.79,668.97
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,884.56,662.78
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,872.55,655.91
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,856.32,646.18
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,830.27,631.85
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,801.13,615.16
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,762.84,591.0
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,722.45,564.9
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,675.2,533.09
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,626.84,499.12
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,574.11,460.15
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,519.45,418.44
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,457.46,369.38
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,397.7,320.35
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,325.94,260.08
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,260.09,203.19
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,190.68,142.81
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,130.8,84.01
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,63.93,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,11.53,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,6.29,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,12.59,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,21.74,9.64
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,30.39,20.42
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,36.82,26.73
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,43.31,32.81
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,48.03,37.14
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,52.76,41.34
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,56.18,44.24
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,64.44,51.32
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,67.09,53.39
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,69.69,55.4
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,79.76,63.84
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,82.17,65.6
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,82.26,65.3
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,85.49,67.69
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,98.66,65.55
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,155.31,87.69
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,212.25,125.75
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,269.89,171.71
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,326.64,219.92
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,383.29,268.47
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,438.32,315.31
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,492.24,360.05
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,544.59,402.11
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,595.36,441.6
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,643.15,478.14
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,688.78,512.09
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,730.35,542.51
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,769.27,570.42
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,804.07,594.63
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,835.7,615.78
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,862.84,633.64
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,886.48,649.16
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,905.57,662.74
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,920.96,673.97
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,931.66,681.97
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,938.51,687.56
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,939.25,690.16
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,936.15,690.27
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,926.55,686.25
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,913.28,679.83
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,893.73,667.94
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,870.85,653.82
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,841.72,638.03
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,809.76,619.95
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,780.19,602.73
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,739.56,577.12
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,691.99,545.82
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,643.21,512.48
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,588.34,472.51
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,533.52,431.11
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,473.79,384.2
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,413.92,335.32
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,343.05,275.46
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,277.62,218.44
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,204.13,154.2
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,140.68,91.78
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,71.48,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,16.44,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,6.29,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,12.59,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,21.44,9.35
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,29.8,19.99
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,35.55,25.7
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,41.4,31.2
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,45.9,35.31
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,54.57,42.98
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,57.63,45.52
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,60.7,48.0
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,63.58,50.23
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,66.41,52.38
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,76.0,60.34
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,78.55,62.16
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,80.81,63.74
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,82.93,65.19
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,96.04,63.34
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,154.75,85.94
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,214.63,126.39
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,274.07,174.2
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,333.61,225.05
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,391.94,275.3
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,447.58,322.95
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,502.32,368.81
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,554.32,411.34
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,604.71,451.41
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,652.35,488.98
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,697.9,524.21
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,740.47,556.82
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,780.6,587.16
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,817.02,614.11
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,850.53,637.66
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,878.43,657.5
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,902.88,675.04
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,922.45,689.75
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,938.25,702.02
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,948.39,710.4
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,954.59,716.25
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,955.08,718.17
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,951.67,717.56
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,942.57,713.6
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,929.74,707.14
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,910.11,694.86
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,887.08,680.24
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,858.16,663.03
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,826.32,643.58
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,796.7,625.16
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,755.78,598.14
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,708.35,565.94
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,659.58,531.77
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,603.0,489.13
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,546.47,445.23
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,486.12,396.88
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,425.54,346.63
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,355.22,286.71
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,289.91,229.22
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,215.11,163.29
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,150.28,99.03
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,76.57,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,17.94,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,12.59,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,21.89,9.56
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,30.67,20.77
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,36.01,26.16
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,41.49,31.35
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,46.02,35.49
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,54.72,43.18
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,58.56,46.42
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,62.37,49.54
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,65.22,51.73
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,68.02,53.84
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,69.94,55.15
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,80.0,63.42
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,81.94,64.69
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,83.76,65.84
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,96.11,63.81
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,155.25,86.08
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,214.37,125.18
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,273.89,172.41
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,332.69,222.14
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,391.16,272.05
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,448.36,320.36
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,504.4,366.41
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,558.31,409.4
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,610.58,449.7
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,659.74,486.92
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,706.69,521.49
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,749.92,552.79
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,790.45,581.52
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,825.7,606.0
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,857.6,627.36
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,884.85,645.49
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,908.44,661.22
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,928.21,674.9
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,944.18,686.19
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,954.49,694.3
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,960.86,699.96
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,960.99,701.81
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,957.18,701.21
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,946.73,696.2
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,932.52,688.79
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,912.91,677.03
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,889.89,662.96
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,861.49,647.19
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,830.18,629.19
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,799.54,610.71
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,757.64,583.94
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,709.15,552.06
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,659.41,518.21
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,602.86,477.72
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,546.39,435.78
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,483.96,387.43
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,421.26,336.99
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,350.53,278.22
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,285.01,221.97
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,208.92,156.53
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,143.25,93.61
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,72.52,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,15.89,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
