Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,45,456.0,100.0,5.4,21.15,251.0,395.35,321.91
2018,7,1,18,0,406.0,90.0,5.3,20.5,203.0,335.46,272.57
2018,7,1,18,15,345.5,76.0,5.15,19.9,159.0,269.89,217.27
2018,7,1,18,30,285.0,62.0,5.0,19.3,115.0,209.77,165.43
2018,7,1,18,45,213.0,46.0,4.85,18.7,79.0,148.9,112.66
2018,7,1,19,0,141.0,30.0,4.7,18.1,43.0,95.63,63.14
2018,7,1,19,15,80.5,17.5,4.65,17.75,24.0,48.39,0.0
2018,7,1,19,30,20.0,5.0,4.6,17.4,5.0,8.29,0.0
2018,7,1,19,45,10.0,2.5,4.6,17.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,4.72,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,15.65,2.03
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,26.2,16.35
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,38.88,28.2
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,51.33,39.55
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,61.78,48.94
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,72.02,57.92
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,79.68,64.44
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,87.16,70.66
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,93.08,75.39
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,98.83,79.9
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,103.93,83.78
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,106.67,85.64
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,107.46,85.81
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,108.22,85.96
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,110.72,87.6
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,161.51,99.24
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,216.76,135.86
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,271.15,178.49
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,324.83,223.36
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,376.25,266.69
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,426.16,307.72
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,476.54,348.35
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,524.43,386.36
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,572.02,423.21
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,616.77,457.15
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,660.37,489.47
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,699.79,518.28
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,737.34,545.25
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,770.22,569.24
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,800.51,591.18
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,825.52,609.33
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,847.4,625.26
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,862.15,637.36
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,873.4,647.12
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,877.55,651.95
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,878.14,654.4
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,873.86,654.33
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,866.19,651.92
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,851.1,644.19
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,832.9,634.22
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,808.97,618.42
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,782.34,600.62
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,748.4,580.89
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,704.35,553.36
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,663.09,525.13
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,620.71,495.46
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,572.06,460.23
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,523.27,424.06
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,470.24,383.53
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,418.09,342.61
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,361.18,296.58
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,306.62,251.18
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,248.51,201.55
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,194.48,154.4
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,140.09,106.57
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,91.55,60.55
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,45.92,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,7.52,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,9.44,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,19.31,3.14
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,29.59,19.22
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,38.08,27.6
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,49.12,37.74
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,55.04,43.19
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,60.94,48.41
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,65.09,51.93
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,69.19,55.3
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,72.39,57.76
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,75.52,60.12
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,77.14,61.14
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,85.23,67.66
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,86.02,67.94
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,86.79,68.2
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,89.53,70.14
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,154.43,89.35
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,206.7,122.38
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,266.08,169.2
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,324.96,218.89
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,381.69,267.27
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,435.39,312.43
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,488.92,356.55
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,540.34,398.03
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,586.28,434.53
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,632.6,470.57
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,677.23,504.5
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,718.97,535.78
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,758.64,565.01
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,789.89,588.22
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,817.99,608.87
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,856.2,635.22
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,877.55,650.15
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,897.17,664.82
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,913.23,677.19
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,923.37,685.36
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,929.74,691.14
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,929.67,692.92
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,925.86,692.3
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,915.58,687.37
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,901.71,680.06
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,880.87,666.97
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,856.83,651.7
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,826.52,633.64
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,799.0,617.41
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,760.38,592.09
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,719.74,565.01
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,671.93,531.81
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,623.12,496.75
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,564.79,453.4
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,507.13,409.29
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,445.15,360.43
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,385.3,311.6
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,316.87,254.17
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,251.02,197.53
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,182.25,137.97
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,123.29,81.96
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,62.53,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,11.88,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,9.44,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,19.01,2.17
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,31.21,20.52
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,37.9,27.45
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,44.7,33.86
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,52.74,41.18
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,60.45,48.02
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,75.63,61.22
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,93.66,76.67
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,110.8,91.09
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,131.13,108.01
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,144.07,118.4
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,156.55,128.27
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,149.74,121.88
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,149.58,121.14
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,125.5,100.52
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,155.49,95.61
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,209.53,128.49
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,262.71,167.82
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,323.66,218.74
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,379.76,266.79
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,434.02,313.36
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,487.76,358.55
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,539.24,400.92
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,589.58,441.24
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,637.5,479.19
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,683.62,514.93
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,726.0,547.15
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,766.06,577.11
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,801.79,603.86
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,834.61,626.99
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,862.72,647.0
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,887.45,664.76
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,909.08,680.15
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,927.09,693.14
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,938.63,701.68
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,946.26,707.71
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,947.72,710.1
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,945.25,709.97
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,937.54,706.23
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,926.04,700.02
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,907.88,688.87
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,886.31,675.4
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,859.42,659.78
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,829.47,641.85
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,794.05,619.28
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,756.14,594.61
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,718.13,569.48
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,670.84,536.88
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,616.01,496.75
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,561.02,454.71
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,498.88,405.61
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,438.28,355.88
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,370.99,298.6
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,306.01,241.63
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,230.14,175.01
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,164.03,109.64
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,85.23,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,21.54,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,9.44,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,18.21,0.96
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,26.66,16.74
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,31.7,22.12
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,40.03,29.83
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,45.02,34.44
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,50.04,38.9
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,53.65,41.96
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,57.26,44.93
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,59.54,46.65
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,68.71,54.3
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,71.5,56.35
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,74.17,58.29
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,76.57,59.97
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,78.83,61.52
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,81.71,63.59
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,140.6,76.58
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,199.77,113.61
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,259.35,159.7
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,318.01,208.6
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,376.38,257.84
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,433.56,305.48
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,489.61,350.77
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,543.05,392.72
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,594.64,431.78
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,643.82,468.0
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,690.75,501.45
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,733.86,531.56
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,774.25,559.07
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,810.17,583.48
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,842.8,604.96
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,870.84,622.91
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,895.26,638.56
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,914.94,652.17
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,930.82,663.46
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,942.46,672.28
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,950.22,678.74
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,950.81,680.78
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,947.47,680.44
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,939.25,677.2
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,927.21,671.57
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,908.96,661.02
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,887.28,648.29
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,859.82,633.15
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,829.3,615.79
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,793.07,593.92
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,754.43,570.06
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,715.68,545.5
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,667.78,513.88
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,612.59,475.81
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,557.31,435.66
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,474.67,373.09
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,399.18,313.91
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,256.26,200.91
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,125.18,95.16
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,89.36,64.48
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,58.4,35.5
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,31.94,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,8.69,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,2.36,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,4.31,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,6.06,0.0
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,8.34,1.56
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,10.62,3.67
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,11.77,4.75
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,12.92,5.78
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,16.75,9.14
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,20.59,12.47
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,73.27,58.21
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,118.21,96.27
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,115.43,93.34
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,112.08,90.03
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,115.15,92.1
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,113.42,90.15
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,89.63,69.91
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,64.06,46.01
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,63.34,45.2
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,62.62,44.39
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,106.27,78.26
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,149.64,111.24
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,187.27,139.11
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,223.04,165.16
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,323.85,238.29
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,448.83,327.68
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,533.4,388.02
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,625.61,453.07
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,669.19,483.51
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,712.6,513.66
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,735.2,529.56
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,753.55,542.41
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,799.78,576.1
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,840.79,604.4
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,870.99,625.02
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,897.32,643.22
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,860.05,619.85
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,812.92,586.92
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,766.55,555.78
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,720.66,524.28
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,798.78,583.85
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,856.31,626.7
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,866.11,634.21
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,859.08,630.81
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,831.4,615.76
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,800.98,598.73
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,765.52,577.55
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,735.48,559.86
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,677.62,521.52
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,619.94,482.27
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,573.85,449.95
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,526.66,415.51
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,469.64,371.88
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,412.12,326.17
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,341.97,268.66
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,277.31,213.82
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,213.49,158.43
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,157.18,101.76
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,81.79,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,21.0,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,7.08,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,16.07,0.0
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,24.97,14.85
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,30.43,20.61
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,39.09,28.53
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,43.66,32.67
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,48.29,36.7
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,51.94,39.74
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,55.6,42.68
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,58.29,44.69
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,67.83,52.47
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,70.27,54.14
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,72.62,55.72
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,74.75,57.13
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,76.75,58.44
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,79.11,60.03
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,138.0,73.33
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,197.37,109.87
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,257.07,155.5
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,315.63,203.98
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,373.78,252.98
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,430.69,300.78
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,486.54,346.68
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,539.99,389.46
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,591.75,429.7
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,640.65,467.2
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,687.36,502.19
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,731.08,534.38
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,772.16,564.11
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,807.36,588.31
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,839.17,609.44
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,849.11,615.99
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,867.71,628.5
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,840.07,608.84
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,793.05,575.34
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,762.46,554.22
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,711.41,518.98
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,702.85,514.96
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,692.11,509.21
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,620.15,458.54
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,527.64,392.56
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,571.92,427.03
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,592.74,444.52
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,672.65,508.3
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,732.15,557.42
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,749.06,572.63
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,745.34,573.26
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,708.96,550.25
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,663.25,519.95
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,582.17,461.0
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,507.87,404.7
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,466.62,373.16
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,423.24,338.15
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,360.79,285.97
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,301.82,234.74
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,231.88,173.59
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,170.45,111.01
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,85.6,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,18.16,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,7.08,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,15.67,0.0
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,24.17,14.24
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,30.06,20.44
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,39.12,28.77
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,43.69,32.95
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,48.31,36.99
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,51.94,40.01
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,55.57,42.92
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,58.25,44.97
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,67.75,52.83
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,70.82,55.09
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,73.77,57.22
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,76.16,58.86
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,78.42,60.37
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,80.33,61.57
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,138.82,75.0
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,198.06,111.92
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,257.37,157.8
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,316.23,207.09
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,374.29,256.6
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,430.43,304.18
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,485.59,349.94
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,538.57,392.88
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,589.92,433.34
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,638.19,470.97
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,684.3,506.12
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,727.02,537.92
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,767.17,567.25
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,803.45,593.38
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,836.73,616.37
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,865.61,636.51
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,891.07,654.4
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,911.23,668.79
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,927.64,680.79
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,938.41,689.13
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,945.29,695.01
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,946.89,697.47
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,944.6,697.47
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,936.15,693.58
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,923.96,687.27
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,905.81,676.27
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,884.23,662.98
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,856.78,647.47
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,826.37,629.72
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,789.5,606.63
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,750.25,581.48
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,712.23,556.61
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,664.94,524.36
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,610.58,485.79
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,556.02,445.05
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,494.18,396.85
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,433.94,348.05
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,367.17,292.27
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,302.79,236.58
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,229.1,172.25
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,164.86,107.27
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,82.47,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,17.1,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,7.87,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,16.53,0.0
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,24.98,14.8
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,30.43,20.74
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,39.09,28.72
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,43.65,32.9
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,48.27,36.95
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,51.89,39.98
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,55.52,42.9
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,58.54,45.24
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,61.52,47.47
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,71.07,55.25
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,73.7,57.07
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,76.41,58.92
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,78.95,60.62
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,80.62,61.58
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,138.78,74.79
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,197.61,110.89
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,256.56,155.77
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,315.17,203.85
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,373.21,252.09
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,429.02,297.93
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,483.65,341.54
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,536.03,382.19
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,586.69,420.15
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,635.15,455.98
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,681.48,489.27
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,724.1,519.26
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,764.14,546.81
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,799.84,571.41
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,832.56,592.97
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,861.73,612.22
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,887.53,629.31
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,908.49,644.02
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,925.76,656.47
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,937.45,665.71
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,945.28,672.61
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,946.91,675.81
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,944.66,676.89
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,936.23,674.35
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,924.07,669.41
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,905.96,658.77
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,884.4,645.91
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,856.3,632.23
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,825.2,616.06
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,789.68,594.99
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,751.74,571.82
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,714.17,548.43
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,667.24,517.61
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,612.66,479.7
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,557.88,439.51
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,496.71,392.98
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,437.01,345.63
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,367.81,288.75
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,305.96,235.73
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,231.98,171.98
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,167.5,106.83
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,69.95,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,17.61,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,7.87,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,15.32,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,24.63,14.24
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,30.64,20.71
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,36.77,26.47
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,41.46,30.74
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,46.21,34.88
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,49.57,37.68
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,52.94,40.39
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,61.97,47.81
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,65.41,50.34
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,67.97,52.09
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,70.43,53.72
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,72.64,55.16
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,74.73,56.48
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,76.61,57.63
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,136.28,71.14
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,197.36,108.35
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,258.39,154.42
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,318.93,203.63
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,378.71,252.83
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,436.4,300.2
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,493.18,345.7
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,547.31,387.98
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,599.74,427.67
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,649.84,465.29
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,697.69,500.4
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,741.59,531.87
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,782.82,560.9
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,819.36,586.6
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,852.72,609.45
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,880.7,628.47
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,905.06,645.22
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,926.53,660.75
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,944.22,673.96
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,955.3,683.04
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,962.39,689.71
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,964.59,694.0
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,962.82,696.06
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,954.26,693.89
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,941.85,689.21
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,924.0,678.68
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,902.63,665.85
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,874.75,652.55
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,843.84,636.8
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,806.92,615.01
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,767.56,591.05
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,729.35,567.38
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,681.84,536.17
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,627.24,498.35
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,572.3,457.89
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,508.99,409.0
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,447.27,359.34
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,376.16,300.1
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,312.8,244.98
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,236.39,178.11
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,169.69,109.32
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,70.68,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,17.22,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,7.08,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,15.71,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,24.19,13.91
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,29.67,20.05
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,38.3,28.02
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,42.9,32.28
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,47.55,36.42
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,51.23,39.55
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,54.91,42.57
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,57.66,44.68
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,67.18,52.57
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,69.99,54.61
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,72.7,56.53
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,74.85,57.95
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,76.88,59.27
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,78.37,60.12
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,136.79,73.28
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,197.18,110.59
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,257.54,156.82
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,317.47,206.31
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,376.55,255.69
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,433.49,302.75
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,489.44,347.76
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,543.06,389.61
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,595.08,428.84
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,644.47,465.64
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,691.68,499.9
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,735.08,530.47
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,775.85,558.54
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,812.27,583.21
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,845.62,604.92
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,875.37,624.24
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,901.68,641.33
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,922.19,655.56
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,938.91,667.47
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,950.37,675.99
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,957.88,682.11
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,959.6,685.48
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,957.37,686.43
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,948.89,683.43
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,936.6,678.11
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,918.38,667.5
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,896.68,654.65
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,869.07,641.87
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,838.48,626.66
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,800.72,604.71
