Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,760.67,580.67
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,720.84,556.02
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,671.78,523.94
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,615.62,485.07
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,559.47,443.95
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,495.37,395.0
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,435.67,347.41
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,365.35,289.26
2018,7,11,18,30,507.0,45.0,4.5,23.0,136.0,299.99,233.21
2018,7,11,18,45,409.0,36.5,4.35,22.05,95.5,223.04,166.81
2018,7,11,19,0,311.0,28.0,4.2,21.1,55.0,156.05,98.87
2018,7,11,19,15,178.0,17.0,4.1,20.6,30.5,63.71,0.0
2018,7,11,19,30,45.0,6.0,4.0,20.1,6.0,15.0,0.0
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,6.29,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,15.25,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,26.25,15.31
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,34.53,24.08
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,42.71,31.7
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,48.79,37.26
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,54.86,42.6
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,58.84,45.95
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,62.83,49.18
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,64.92,50.69
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,72.57,56.91
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,75.51,59.01
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,78.33,60.98
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,80.23,62.16
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,82.02,63.24
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,82.94,63.6
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,137.48,76.56
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,200.95,118.85
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,259.88,165.52
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,312.14,210.59
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,362.55,253.76
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,409.38,292.15
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,453.74,327.66
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,501.03,364.06
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,542.06,394.73
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,573.31,417.66
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,601.48,437.73
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,636.32,462.9
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,671.05,487.68
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,735.5,534.58
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,796.74,578.96
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,828.06,600.0
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,843.8,609.96
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,861.54,622.14
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,875.81,632.1
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,883.81,638.18
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,888.24,642.04
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,889.61,645.25
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,887.27,646.14
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,890.96,651.19
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,878.12,645.27
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,858.84,633.62
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,836.43,619.91
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,807.3,605.56
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,775.54,589.48
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,737.54,566.61
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,701.31,544.53
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,655.02,514.35
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,607.85,481.95
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,552.78,441.83
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,498.26,400.8
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,431.11,348.3
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,367.31,296.65
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,282.49,226.03
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,212.81,166.55
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,158.91,119.07
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,111.23,69.35
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,41.34,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.15,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.57,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,3.91,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,6.06,0.0
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,9.48,2.47
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,12.91,5.61
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,17.88,10.07
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,22.86,14.48
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,32.85,23.21
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,42.87,31.86
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,67.04,52.57
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,89.59,71.53
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,119.08,96.03
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,149.14,120.56
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,162.59,130.94
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,175.58,140.84
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,169.31,134.97
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,197.5,141.28
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,219.47,148.79
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,263.48,176.4
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,302.98,215.28
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,318.96,233.91
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,291.86,215.41
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,256.59,189.91
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,341.78,252.16
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,439.02,322.22
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,482.71,353.44
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,529.62,386.74
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,605.79,443.16
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,687.37,503.1
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,743.06,543.44
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,796.01,581.04
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,824.49,599.53
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,849.95,616.09
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,868.72,628.61
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,883.99,638.91
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,888.97,642.62
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,890.22,644.05
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,896.99,649.71
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,899.74,652.8
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,891.33,648.87
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,879.39,642.74
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,860.94,631.72
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,850.08,625.91
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,821.77,609.93
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,790.71,591.96
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,752.7,568.72
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,712.65,543.63
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,666.41,513.77
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,621.9,484.28
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,566.82,445.52
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,512.16,405.56
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,450.2,358.2
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,390.62,310.8
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,322.05,254.41
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,258.78,200.6
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,187.94,139.78
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,125.94,77.23
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,48.6,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,3.93,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,5.51,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,14.12,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,24.58,13.52
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,32.2,21.93
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,39.84,29.09
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,44.89,33.76
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,49.98,38.28
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,53.75,41.49
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,57.52,44.58
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,65.7,51.38
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,69.03,53.9
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,71.43,55.59
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,73.75,57.2
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,75.2,58.07
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,76.59,58.88
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,86.89,67.11
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,140.57,79.13
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,196.36,113.56
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,252.89,157.08
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,308.99,203.94
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,364.96,251.56
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,418.78,297.42
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,471.76,341.66
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,522.93,383.39
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,572.67,422.88
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,619.96,460.05
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,665.27,494.92
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,706.66,526.29
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,745.59,555.34
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,780.81,581.52
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,813.15,604.51
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,835.27,620.49
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,853.26,633.75
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,854.58,635.81
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,847.5,629.78
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,886.35,660.58
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,917.15,683.25
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,918.34,685.98
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,915.79,686.42
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,907.22,682.55
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,895.07,676.32
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,877.21,665.19
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,856.1,651.85
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,827.66,636.18
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,805.79,625.05
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,768.78,601.32
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,729.65,575.71
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,682.34,543.44
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,633.92,509.66
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,579.51,469.2
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,527.83,429.17
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,465.72,379.51
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,405.85,329.95
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,337.04,271.36
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,273.37,215.48
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,200.16,151.05
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,135.5,83.14
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,53.45,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,3.93,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,4.72,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,14.81,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,24.76,13.51
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,30.83,20.84
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,37.05,26.79
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,41.93,31.32
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,46.87,35.73
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,54.27,42.15
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,57.78,45.04
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,61.08,47.67
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,64.34,50.2
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,66.33,51.6
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,76.16,59.67
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,78.23,61.07
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,80.19,62.38
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,81.91,63.48
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,138.48,76.46
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,197.61,113.47
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,256.96,159.72
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,315.81,209.36
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,374.08,259.33
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,430.78,307.79
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,486.66,354.56
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,540.03,398.3
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,591.95,439.72
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,641.22,478.47
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,688.53,514.87
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,732.65,548.2
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,774.31,579.15
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,811.06,606.05
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,844.79,629.89
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,874.12,650.6
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,900.02,669.01
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,921.87,685.44
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,940.03,699.5
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,951.64,708.82
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,959.31,715.62
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,961.2,718.78
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,959.15,719.39
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,950.84,716.12
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,938.73,710.32
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,920.2,698.85
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,898.19,685.02
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,870.14,668.35
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,839.08,649.41
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,801.36,625.27
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,769.43,605.08
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,722.58,573.25
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,674.32,539.79
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,618.15,498.77
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,561.97,455.57
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,497.22,404.22
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,437.24,354.73
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,365.2,293.73
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,298.36,235.16
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,219.98,166.1
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,150.25,90.96
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,60.64,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,3.93,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,4.72,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,13.77,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,24.05,12.74
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,30.21,20.33
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,36.52,26.38
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,41.49,31.0
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,50.36,38.88
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,53.91,41.92
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,57.51,44.88
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,60.5,47.22
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,63.46,49.48
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,65.53,50.93
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,75.44,59.03
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,77.86,60.69
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,80.14,62.23
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,81.87,63.29
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,139.46,76.37
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,199.18,113.31
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,259.36,159.77
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,319.1,209.67
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,378.52,260.11
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,436.11,308.74
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,492.7,355.39
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,546.95,398.99
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,599.59,440.0
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,649.2,477.98
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,696.6,513.32
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,740.53,545.46
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,781.8,575.16
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,819.64,601.48
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,854.35,624.96
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,883.75,644.98
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,909.6,662.7
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,929.96,677.54
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,946.5,689.98
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,958.23,699.39
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,966.01,706.32
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,967.98,709.81
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,966.0,710.82
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,957.24,707.39
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,944.64,701.49
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,926.68,690.7
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,905.26,677.61
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,876.61,661.85
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,844.92,643.77
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,807.65,620.94
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,776.27,602.02
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,729.03,571.11
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,680.33,538.44
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,623.67,498.04
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,566.94,455.31
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,501.83,404.54
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,441.54,355.52
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,368.84,294.61
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,301.36,236.04
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,221.47,166.2
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,150.1,88.53
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,60.95,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,4.72,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,13.77,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,24.07,12.42
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,30.22,20.27
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,36.54,26.32
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,41.12,30.6
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,49.56,38.1
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,53.52,41.48
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,57.48,44.75
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,60.48,47.08
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,63.44,49.33
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,65.88,51.08
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,76.09,59.4
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,78.5,61.01
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,80.78,62.51
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,82.19,63.29
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,139.59,76.09
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,200.2,113.69
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,260.9,160.49
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,320.93,210.43
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,380.35,260.59
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,437.84,308.71
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,494.46,354.92
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,548.63,397.93
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,601.25,438.37
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,650.55,475.65
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,697.69,510.33
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,741.82,541.9
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,783.35,570.93
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,821.1,596.67
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,855.76,619.42
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,884.3,638.07
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,909.27,654.39
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,930.07,668.55
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,947.09,680.34
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,958.45,688.34
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,965.86,693.92
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,967.97,696.76
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,966.16,697.22
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,957.07,693.07
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,944.16,686.67
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,925.87,676.0
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,904.13,663.11
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,875.75,647.95
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,844.34,630.52
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,815.55,614.36
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,774.89,589.56
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,726.43,558.66
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,676.63,526.03
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,617.92,485.83
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,559.34,443.45
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,497.11,396.24
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,434.28,346.53
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,359.85,285.3
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,290.95,226.51
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,210.61,157.16
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,138.41,79.12
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,54.48,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,3.93,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,13.38,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,23.91,11.9
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,31.18,21.01
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,38.55,28.02
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,44.11,33.16
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,49.69,38.11
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,53.92,41.71
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,58.13,45.17
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,66.42,52.07
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,69.84,54.68
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,72.29,56.41
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,74.66,58.06
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,76.17,58.95
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,77.61,59.79
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,88.18,68.19
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,144.32,80.87
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,202.6,116.84
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,261.21,161.82
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,319.75,210.37
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,377.82,259.28
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,433.73,306.27
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,487.5,350.35
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,539.07,391.49
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,585.74,427.49
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,627.29,458.73
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,669.46,489.14
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,705.34,514.73
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,737.65,537.27
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,761.08,553.52
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,779.49,566.07
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,800.82,581.5
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,819.18,594.86
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,841.89,612.25
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,861.67,627.71
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,872.78,637.36
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,880.37,644.8
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,909.94,668.19
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,925.88,680.85
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,922.28,680.59
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,914.45,677.69
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,887.84,660.94
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,858.2,642.16
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,849.13,641.28
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,835.42,636.98
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,793.88,611.31
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,750.3,583.7
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,705.61,554.55
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,659.4,523.52
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,603.97,483.72
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,545.65,439.99
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,479.91,388.69
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,416.63,337.3
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,342.58,274.97
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,274.25,215.63
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,195.94,147.09
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,125.92,69.91
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,48.24,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,12.98,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,22.14,10.23
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,33.08,22.61
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,42.3,31.3
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,48.39,36.96
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,54.46,42.4
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,60.22,47.38
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,65.86,52.09
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,69.77,55.2
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,73.58,58.14
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,77.38,61.02
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,80.99,63.7
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,89.77,70.66
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,91.59,71.71
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,93.75,73.06
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,149.5,86.94
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,204.79,120.65
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,261.87,163.95
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,323.28,213.91
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,380.22,261.22
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,436.45,307.86
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,491.88,352.61
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,544.7,394.02
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,596.01,432.88
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,644.72,469.0
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,691.41,502.59
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,734.46,532.85
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,775.06,560.68
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,811.51,585.77
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,845.02,607.55
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,864.45,620.03
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,894.29,639.45
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,907.15,649.03
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,915.85,656.09
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,939.19,673.14
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,944.28,678.53
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,946.56,683.26
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,945.06,685.62
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,946.49,690.2
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,930.59,683.25
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,911.55,671.84
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,889.06,658.14
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,857.3,642.94
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,822.85,625.41
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,785.8,603.15
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,741.92,575.53
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,692.5,543.21
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,642.11,508.73
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,585.27,467.27
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,528.7,424.68
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,464.79,374.81
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,402.98,324.74
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,331.93,265.16
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,266.03,208.15
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,192.68,143.74
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,125.7,66.71
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,46.75,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,12.98,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,22.43,9.96
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,35.5,24.6
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,48.56,36.68
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,57.85,45.18
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,66.86,53.19
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,79.7,64.28
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,90.97,73.75
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,98.95,80.21
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,106.81,86.42
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,106.72,85.8
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,110.56,88.5
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,113.69,90.52
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,114.95,90.98
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,115.08,90.52
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,163.71,102.15
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,211.62,130.79
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,262.75,168.8
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,318.44,213.24
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,370.91,256.25
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,424.37,300.47
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,477.32,343.23
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,527.82,383.02
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,577.13,420.71
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,623.47,455.55
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,660.24,483.02
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,699.97,511.95
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,737.49,538.73
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,772.33,563.74
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,804.67,586.04
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,832.69,604.8
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,857.66,621.55
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,876.23,634.78
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,891.3,645.9
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,900.98,653.57
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,907.02,658.98
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,906.62,660.63
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,902.56,659.98
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,905.96,664.79
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,892.7,658.42
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,872.68,646.2
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,849.46,631.84
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,819.7,615.73
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,787.3,597.48
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,747.37,572.47
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,709.49,548.54
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,660.91,516.4
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,611.61,482.52
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,554.14,440.64
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,497.48,398.02
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,433.02,347.89
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,371.37,298.12
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,301.91,240.19
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,234.57,182.6
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,166.45,123.12
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,103.84,51.52
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,37.32,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,1.5,2.85,16.7,1.5,0.0,0.0
2018,7,21,5,0,14.0,3.0,2.9,16.8,3.0,0.0,0.0
2018,7,21,5,15,84.0,15.5,3.0,17.25,21.5,12.2,0.0
2018,7,21,5,30,154.0,28.0,3.1,17.7,40.0,21.15,8.43
2018,7,21,5,45,238.0,41.5,3.2,18.15,75.0,31.31,20.81
2018,7,21,6,0,322.0,55.0,3.3,18.6,110.0,41.44,30.27
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,48.98,37.18
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,58.82,45.89
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,63.91,50.24
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,68.93,54.39
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,72.93,57.53
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,76.83,60.51
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,79.45,62.35
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,81.98,64.08
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,83.94,65.33
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,85.79,66.47
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,93.97,72.86
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,145.28,85.06
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,200.33,122.23
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,256.25,167.41
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,309.25,212.12
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,358.31,253.51
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,400.35,288.45
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,439.07,319.83
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,489.06,358.05
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,547.42,402.11
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,601.29,442.91
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,654.93,483.19
