Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,0,360.0,127.0,3.1,17.8,250.0,88.73,72.45
2018,7,31,7,15,397.5,141.0,3.1,18.6,297.5,97.29,79.48
2018,7,31,7,30,435.0,155.0,3.1,19.4,345.0,105.57,86.1
2018,7,31,7,45,467.0,166.5,3.1,20.15,393.0,111.94,90.99
2018,7,31,8,0,499.0,178.0,3.1,20.9,441.0,118.06,95.59
2018,7,31,8,15,525.5,187.5,3.05,21.75,487.5,122.66,98.8
2018,7,31,8,30,552.0,197.0,3.0,22.6,534.0,127.03,101.79
2018,7,31,8,45,575.0,204.0,3.0,23.5,578.0,132.04,105.27
2018,7,31,9,0,598.0,211.0,3.0,24.4,622.0,180.96,117.8
2018,7,31,9,15,617.5,215.0,3.05,25.15,661.5,229.57,148.92
2018,7,31,9,30,637.0,219.0,3.1,25.9,701.0,280.44,187.57
2018,7,31,9,45,653.5,221.5,3.1,26.7,735.5,331.49,228.75
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,383.91,271.36
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,435.62,313.25
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,487.9,354.63
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,538.19,393.61
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,588.33,431.41
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,635.28,466.12
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,681.11,499.16
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,723.69,529.39
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,764.45,557.78
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,794.07,579.08
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,828.99,603.53
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,859.77,625.13
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,887.69,643.84
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,905.76,656.72
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,920.24,667.39
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,929.23,674.73
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,934.5,679.77
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,933.69,681.12
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,929.17,680.22
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,917.67,675.04
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,910.95,673.18
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,887.82,658.95
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,861.61,642.73
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,830.19,626.24
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,796.09,607.49
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,755.92,582.93
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,713.75,556.4
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,663.15,523.05
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,611.74,487.43
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,552.75,444.6
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,494.48,400.68
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,427.52,347.9
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,363.39,295.27
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,285.72,229.6
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,219.73,171.61
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,146.74,102.28
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,71.56,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,24.2,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,7.47,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,14.43,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,25.75,15.21
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,37.05,26.46
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,45.72,34.56
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,57.02,44.72
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,62.96,49.95
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,68.82,54.92
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,72.95,58.24
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,77.0,61.4
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,79.78,63.4
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,82.5,65.31
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,83.69,65.89
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,92.07,72.51
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,96.18,75.46
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,151.53,88.25
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,208.64,125.25
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,267.09,170.81
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,324.6,218.71
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,382.48,267.36
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,439.84,315.21
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,494.85,360.23
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,547.87,402.64
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,599.92,443.12
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,648.7,480.63
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,695.7,515.96
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,740.01,548.75
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,782.05,579.54
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,818.16,605.14
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,851.26,628.11
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,879.91,648.1
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,905.17,665.87
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,926.47,681.19
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,944.13,694.2
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,954.81,702.81
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,961.61,709.0
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,962.15,711.26
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,958.82,711.07
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,950.26,707.35
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,937.99,701.23
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,917.4,688.65
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,904.99,681.81
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,874.15,664.99
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,840.42,645.95
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,798.38,619.41
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,754.32,590.93
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,702.05,555.82
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,652.91,522.18
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,590.39,476.73
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,528.94,429.77
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,455.87,371.77
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,386.4,314.42
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,304.67,245.04
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,230.47,180.0
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,148.78,102.05
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,67.85,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,22.95,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,7.08,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,13.62,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,26.26,15.47
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,38.74,28.01
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,49.63,38.14
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,60.37,47.9
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,68.16,54.82
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,75.83,61.44
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,81.61,66.18
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,89.31,72.46
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,91.94,74.27
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,94.51,76.02
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,96.48,77.17
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,98.35,78.25
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,102.26,81.04
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,156.53,93.85
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,218.69,135.31
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,275.42,179.7
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,332.07,227.09
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,389.8,275.93
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,445.89,323.33
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,501.71,369.41
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,556.37,413.27
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,605.58,451.99
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,654.39,489.74
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,701.47,525.29
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,745.21,557.47
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,786.69,587.37
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,824.94,614.87
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,860.52,639.47
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,892.36,661.63
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,921.01,681.67
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,942.24,697.02
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,959.74,710.01
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,972.48,720.27
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,981.29,728.05
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,983.26,731.64
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,981.22,732.69
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,973.77,730.04
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,962.41,724.83
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,941.78,712.15
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,917.67,697.13
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,889.17,682.58
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,867.62,672.78
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,828.3,647.91
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,786.59,620.96
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,734.45,585.86
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,681.22,549.03
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,616.88,502.38
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,557.36,456.41
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,482.19,396.15
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,410.7,336.5
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,325.43,263.33
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,247.94,194.58
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,160.19,108.33
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,56.12,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,3.93,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,7.81,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,20.38,10.6
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,32.64,22.76
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,49.82,38.4
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,66.47,53.41
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,82.57,67.66
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,98.19,81.18
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,111.63,92.49
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,124.64,103.19
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,135.03,111.44
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,145.04,119.26
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,153.82,125.81
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,162.23,131.97
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,171.66,138.92
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,208.86,145.32
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,249.35,169.85
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,295.62,203.12
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,342.03,238.44
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,393.87,278.84
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,445.82,320.33
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,498.03,360.86
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,548.25,398.66
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,597.95,434.82
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,644.43,467.97
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,689.52,499.21
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,731.55,527.56
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,771.6,553.9
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,802.7,574.24
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,830.48,592.12
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,851.45,604.77
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,868.61,614.84
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,881.9,624.5
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,891.62,631.89
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,894.14,634.23
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,893.04,634.35
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,886.19,632.06
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,875.9,627.57
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,851.35,613.91
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,828.99,601.49
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,801.92,584.7
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,772.46,566.21
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,735.77,545.72
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,697.42,523.4
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,651.01,494.06
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,603.74,463.28
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,552.02,428.28
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,500.37,392.32
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,424.9,337.09
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,368.42,294.38
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,306.89,246.0
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,248.33,198.36
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,185.76,145.93
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,127.35,96.0
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,78.96,48.55
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,21.91,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,2.75,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,5.51,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,15.72,6.56
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,25.65,16.41
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,42.89,31.88
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,58.98,46.27
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,76.38,61.61
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,93.3,76.26
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,108.68,89.19
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,120.74,99.03
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,132.84,108.76
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,144.47,117.95
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,155.02,125.94
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,165.1,133.43
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,176.4,141.85
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,216.75,153.71
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,244.79,167.48
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,288.89,197.3
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,332.2,228.43
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,389.82,272.13
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,444.72,316.64
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,499.57,359.88
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,552.88,400.58
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,605.49,439.43
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,655.4,476.56
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,703.96,511.89
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,749.41,544.27
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,792.89,574.7
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,831.33,602.24
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,867.05,627.0
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,889.12,642.55
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,922.19,665.63
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,937.52,677.19
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,934.03,676.54
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,931.05,676.55
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,935.18,681.38
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,944.04,689.62
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,959.49,702.42
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,958.16,703.82
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,952.77,702.71
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,931.9,690.06
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,907.6,675.19
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,870.62,654.36
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,837.41,635.82
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,782.55,600.14
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,726.77,563.16
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,662.6,518.97
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,598.86,473.14
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,523.39,417.48
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,458.16,367.72
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,381.77,307.27
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,310.49,248.96
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,239.52,189.32
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,174.95,133.37
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,112.25,68.67
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,32.23,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,3.54,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,7.08,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,19.98,9.72
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,32.58,22.53
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,49.46,37.91
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,65.87,52.7
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,81.22,66.27
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,96.16,79.18
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,108.93,89.93
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,121.34,100.13
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,130.58,107.45
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,139.53,114.4
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,147.45,120.34
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,148.99,120.88
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,158.5,128.05
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,204.4,140.53
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,247.96,168.08
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,296.45,204.04
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,344.45,241.66
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,396.77,283.43
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,449.14,326.03
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,501.28,367.32
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,550.66,405.44
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,598.92,441.58
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,643.5,474.32
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,686.41,505.01
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,725.7,532.34
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,762.75,557.51
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,804.78,586.29
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,845.26,613.57
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,870.08,629.5
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,891.6,643.18
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,920.63,663.03
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,936.53,673.56
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,946.5,680.14
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,952.73,684.45
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,959.56,690.61
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,952.63,687.95
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,939.19,681.34
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,922.26,672.5
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,897.08,657.31
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,868.85,640.08
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,832.21,619.33
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,793.21,596.53
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,744.82,566.13
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,695.11,533.67
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,628.36,488.01
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,570.92,447.7
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,503.37,398.62
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,438.37,349.66
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,363.03,290.62
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,292.65,233.47
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,219.19,172.3
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,140.9,106.13
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,82.53,46.55
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,19.37,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.36,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,4.72,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,14.96,5.62
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,24.89,15.88
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,41.13,30.65
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,56.35,44.43
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,73.28,59.5
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,89.77,73.9
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,106.06,87.79
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,119.02,98.53
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,132.26,109.31
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,144.99,119.48
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,155.57,127.53
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,165.68,135.09
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,177.98,144.37
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,218.63,156.17
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,260.11,183.86
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,303.44,215.96
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,345.57,248.26
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,388.82,281.37
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,430.33,313.04
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,471.25,343.57
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,512.29,373.44
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,553.29,402.47
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,591.62,429.28
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,629.44,455.14
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,662.95,477.53
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,695.2,498.67
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,742.67,531.26
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,790.23,563.49
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,844.61,600.68
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,897.57,636.6
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,914.2,647.74
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,927.17,656.62
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,933.2,661.18
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,935.49,663.51
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,931.19,662.58
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,923.27,659.44
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,907.52,651.44
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,888.43,641.31
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,862.3,625.52
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,833.26,607.79
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,793.46,584.57
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,743.44,553.95
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,688.75,518.66
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,633.96,482.35
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,571.8,439.46
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,510.95,396.3
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,441.61,346.11
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,360.62,285.31
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,287.14,227.95
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,218.32,172.39
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,156.86,121.39
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,98.69,72.2
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,56.13,27.58
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,11.18,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,5.51,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,16.42,6.39
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,27.08,17.7
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,43.54,32.67
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,59.49,47.07
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,74.96,60.84
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,90.0,73.96
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,103.67,85.5
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,116.92,96.44
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,128.04,105.33
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,138.78,113.75
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,147.2,120.08
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,155.29,126.05
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,160.47,120.31
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,205.25,141.92
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,251.15,173.17
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,298.44,209.43
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,344.81,246.6
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,391.6,284.14
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,437.49,320.69
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,483.93,356.93
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,527.82,390.47
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,571.52,423.06
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,612.34,453.55
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,652.43,482.98
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,688.92,509.46
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,724.05,534.64
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,758.5,559.65
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,791.45,583.45
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,820.36,604.51
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,847.65,624.45
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,863.37,636.36
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,875.9,646.22
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,877.36,648.43
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,872.6,646.6
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,875.17,650.53
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,874.54,652.33
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,861.25,645.6
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,844.91,636.83
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,816.85,618.6
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,786.35,598.59
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,753.13,578.75
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,717.8,557.0
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,675.99,529.17
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,632.76,499.71
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,579.61,461.99
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,526.45,423.24
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,467.71,379.16
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,410.42,334.67
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,345.31,282.14
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,283.6,230.59
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,214.94,171.68
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,152.04,115.92
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,82.78,40.06
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,21.24,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,9.44,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,21.81,9.84
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,34.34,23.84
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,46.32,35.01
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,58.12,45.74
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,66.95,53.59
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,75.63,61.07
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,82.07,66.36
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,88.39,71.4
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,93.91,75.64
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,96.75,77.52
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,98.64,78.58
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,100.47,79.56
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,109.95,76.71
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,164.98,99.04
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,226.32,141.73
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,285.83,188.98
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,344.13,237.4
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,398.63,282.34
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,450.45,323.42
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,502.99,363.99
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,553.76,402.18
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,604.48,439.18
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,651.92,473.36
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,698.35,506.02
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,742.32,536.3
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,784.66,564.89
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,817.85,587.32
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,848.02,607.5
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,872.47,623.98
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,893.41,638.09
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,910.91,650.59
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,924.92,660.89
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,933.05,667.3
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,937.54,671.48
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,934.58,671.53
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,927.99,669.24
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,914.95,662.57
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,898.48,653.73
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,871.67,637.41
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,841.92,619.13
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,807.48,600.49
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,770.6,579.57
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,726.71,552.42
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,673.96,518.37
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,619.06,481.44
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,564.17,443.32
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,500.09,396.82
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,437.85,349.97
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,367.85,295.14
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,301.86,241.36
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,229.26,180.34
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,163.43,122.58
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,96.92,40.7
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,23.09,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,7.87,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,19.96,7.98
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,32.12,21.93
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,45.44,34.28
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,58.5,46.12
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,69.16,55.61
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,79.57,64.61
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,87.34,71.01
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,94.91,77.05
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,100.29,81.08
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,105.51,84.89
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,111.15,89.0
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,114.28,90.95
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,124.73,88.28
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,177.47,110.58
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,232.51,147.5
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,288.58,190.71
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,344.08,235.31
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,399.48,279.47
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,453.56,321.92
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,507.94,363.32
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,559.84,401.46
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,611.23,437.87
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,660.59,472.0
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,708.73,504.25
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,752.67,532.76
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,794.64,559.24
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,828.16,581.52
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,858.4,601.46
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,882.26,617.1
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,902.41,630.3
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,920.13,643.54
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,934.3,654.55
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,943.45,661.99
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,948.94,667.11
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,946.43,668.0
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,940.25,666.68
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,926.12,660.05
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,908.52,651.24
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,881.98,635.41
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,852.45,617.62
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,815.9,597.69
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,776.98,575.66
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,731.1,547.4
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,676.28,512.29
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,620.1,474.78
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,564.08,436.15
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,499.55,390.11
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,436.91,343.73
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,365.97,289.05
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,299.08,235.41
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,226.82,175.55
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,161.48,118.65
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,93.96,30.49
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,21.6,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,9.44,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.21,7.4
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,33.52,22.91
