Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,7.08,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,13.15,1.8
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,20.66,11.85
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,28.31,19.04
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,26.1,17.36
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,22.71,14.44
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,33.69,24.12
2018,8,30,7,30,0.0,55.0,1.9,19.0,55.0,42.1,31.44
2018,8,30,7,45,5.5,75.0,1.8,19.25,77.5,57.68,44.89
2018,8,30,8,0,11.0,95.0,1.7,19.5,100.0,72.42,57.43
2018,8,30,8,15,67.0,154.5,1.7,19.9,190.5,110.09,89.29
2018,8,30,8,30,123.0,214.0,1.7,20.3,281.0,140.36,114.28
2018,8,30,8,45,102.0,222.0,1.65,20.75,281.0,153.53,116.19
2018,8,30,9,0,81.0,230.0,1.6,21.2,281.0,171.72,129.45
2018,8,30,9,15,58.0,241.5,1.65,21.65,279.0,183.61,139.19
2018,8,30,9,30,35.0,253.0,1.7,22.1,277.0,192.55,146.77
2018,8,30,9,45,36.0,267.0,1.75,22.55,293.0,208.25,158.66
2018,8,30,10,0,37.0,281.0,1.8,23.0,309.0,224.32,170.75
2018,8,30,10,15,75.5,321.0,1.9,23.4,380.5,276.42,209.91
2018,8,30,10,30,114.0,361.0,2.0,23.8,452.0,337.77,255.68
2018,8,30,10,45,189.0,373.5,2.15,24.25,529.5,402.57,303.9
2018,8,30,11,0,264.0,386.0,2.3,24.7,607.0,481.74,362.18
2018,8,30,11,15,263.5,389.0,2.45,25.0,613.0,505.88,379.86
2018,8,30,11,30,263.0,392.0,2.6,25.3,619.0,529.18,397.0
2018,8,30,11,45,464.0,320.0,2.7,25.6,723.5,652.22,488.14
2018,8,30,12,0,665.0,248.0,2.8,25.9,828.0,781.43,580.96
2018,8,30,12,15,785.0,184.5,2.9,26.1,867.5,849.2,629.82
2018,8,30,12,30,905.0,121.0,3.0,26.3,907.0,914.15,673.01
2018,8,30,12,45,902.5,120.5,3.1,26.5,897.0,941.57,691.05
2018,8,30,13,0,900.0,120.0,3.2,26.7,887.0,965.32,707.02
2018,8,30,13,15,897.0,118.0,3.3,26.75,869.5,983.37,719.78
2018,8,30,13,30,894.0,116.0,3.4,26.8,852.0,997.5,730.14
2018,8,30,13,45,889.0,113.5,3.45,26.8,827.0,1005.19,736.24
2018,8,30,14,0,884.0,111.0,3.5,26.8,802.0,1008.83,739.91
2018,8,30,14,15,876.5,109.5,3.55,26.7,771.0,1007.03,740.48
2018,8,30,14,30,869.0,108.0,3.6,26.6,740.0,1001.29,738.65
2018,8,30,14,45,859.0,105.5,3.65,26.45,703.0,988.1,732.18
2018,8,30,15,0,849.0,103.0,3.7,26.3,666.0,984.1,732.0
2018,8,30,15,15,833.5,100.0,3.7,26.3,622.5,957.2,715.74
2018,8,30,15,30,818.0,97.0,3.7,26.3,579.0,926.95,697.34
2018,8,30,15,45,797.0,94.0,3.85,25.65,531.5,888.44,675.68
2018,8,30,16,0,776.0,91.0,4.0,25.0,484.0,847.33,651.67
2018,8,30,16,15,748.0,86.5,4.05,24.4,433.0,795.96,619.06
2018,8,30,16,30,720.0,82.0,4.1,23.8,382.0,748.21,588.18
2018,8,30,16,45,680.0,77.0,4.2,23.25,330.0,684.18,544.14
2018,8,30,17,0,640.0,72.0,4.3,22.7,278.0,620.5,498.65
2018,8,30,17,15,582.0,65.5,4.3,21.9,227.0,542.52,440.14
2018,8,30,17,30,524.0,59.0,4.3,21.1,176.0,467.45,380.2
2018,8,30,17,45,434.5,49.5,4.35,20.3,129.0,372.3,300.93
2018,8,30,18,0,345.0,40.0,4.4,19.5,82.0,284.55,223.52
2018,8,30,18,15,217.0,26.5,4.35,18.95,48.5,175.43,97.92
2018,8,30,18,30,89.0,13.0,4.3,18.4,15.0,53.12,0.0
2018,8,30,18,45,44.5,6.5,4.25,17.85,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.35,13.6,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,14.2,2.0,0.0,0.0
2018,8,31,5,45,102.5,14.0,1.8,14.75,20.5,11.02,0.0
2018,8,31,6,0,194.0,26.0,2.0,15.3,39.0,19.79,4.43
2018,8,31,6,15,302.5,37.5,2.0,15.95,78.5,30.65,20.29
2018,8,31,6,30,411.0,49.0,2.0,16.6,118.0,39.91,29.18
2018,8,31,6,45,481.0,58.0,2.0,17.2,166.0,46.86,35.65
2018,8,31,7,0,551.0,67.0,2.0,17.8,214.0,53.78,41.86
2018,8,31,7,15,600.5,73.5,1.85,18.5,265.5,58.54,45.96
2018,8,31,7,30,650.0,80.0,1.7,19.2,317.0,63.27,49.88
2018,8,31,7,45,685.5,84.0,1.6,19.85,367.5,66.0,51.97
2018,8,31,8,0,721.0,88.0,1.5,20.5,418.0,68.73,54.01
2018,8,31,8,15,747.5,91.5,1.35,21.3,467.0,76.73,60.47
2018,8,31,8,30,774.0,95.0,1.2,22.1,516.0,79.0,61.98
2018,8,31,8,45,794.0,98.5,1.1,22.9,562.0,123.11,71.12
2018,8,31,9,0,814.0,102.0,1.0,23.7,608.0,183.99,107.03
2018,8,31,9,15,829.5,103.0,1.05,24.5,648.5,244.32,152.74
2018,8,31,9,30,845.0,104.0,1.1,25.3,689.0,309.7,206.13
2018,8,31,9,45,857.0,105.0,1.2,26.1,724.0,369.95,256.51
2018,8,31,10,0,869.0,106.0,1.3,26.9,759.0,430.36,306.23
2018,8,31,10,15,877.5,107.5,1.4,27.7,788.0,489.49,353.58
2018,8,31,10,30,886.0,109.0,1.5,28.5,817.0,547.89,398.73
2018,8,31,10,45,892.0,109.5,1.6,29.25,838.5,603.11,440.14
2018,8,31,11,0,898.0,110.0,1.7,30.0,860.0,656.8,479.06
2018,8,31,11,15,902.0,110.0,1.85,30.45,874.0,706.99,515.31
2018,8,31,11,30,906.0,110.0,2.0,30.9,888.0,754.99,549.2
2018,8,31,11,45,907.5,110.0,2.15,31.3,894.0,798.69,578.96
2018,8,31,12,0,909.0,110.0,2.3,31.7,900.0,839.58,605.47
2018,8,31,12,15,912.0,108.0,2.5,31.9,899.0,876.91,630.43
2018,8,31,12,30,915.0,106.0,2.7,32.1,898.0,911.08,653.33
2018,8,31,12,45,918.0,103.5,2.9,32.3,890.5,941.44,673.8
2018,8,31,13,0,921.0,101.0,3.1,32.5,883.0,968.29,692.07
2018,8,31,13,15,917.5,100.5,3.35,32.45,866.0,987.33,706.51
2018,8,31,13,30,914.0,100.0,3.6,32.4,849.0,1002.42,718.57
2018,8,31,13,45,909.0,98.5,3.8,32.4,824.5,1010.98,726.1
2018,8,31,14,0,904.0,97.0,4.0,32.4,800.0,1015.46,731.17
2018,8,31,14,15,897.0,96.0,4.2,32.1,769.5,1014.45,733.72
2018,8,31,14,30,890.0,95.0,4.4,31.8,739.0,1009.44,733.81
2018,8,31,14,45,879.5,92.5,4.55,31.5,701.0,995.31,727.72
2018,8,31,15,0,869.0,90.0,4.7,31.2,663.0,977.37,719.2
2018,8,31,15,15,854.0,87.5,4.7,31.2,619.5,951.4,703.72
2018,8,31,15,30,839.0,85.0,4.7,31.2,576.0,922.13,686.02
2018,8,31,15,45,821.5,82.0,5.05,30.0,529.5,897.88,677.33
2018,8,31,16,0,804.0,79.0,5.4,28.8,483.0,859.36,657.89
2018,8,31,16,15,780.5,75.5,5.4,27.95,433.5,812.4,628.8
2018,8,31,16,30,757.0,72.0,5.4,27.1,384.0,763.61,597.55
2018,8,31,16,45,720.0,67.0,5.4,26.25,331.5,700.44,554.47
2018,8,31,17,0,683.0,62.0,5.4,25.4,279.0,637.21,509.62
2018,8,31,17,15,619.0,57.0,5.3,24.35,226.0,559.58,451.59
2018,8,31,17,30,555.0,52.0,5.2,23.3,173.0,481.02,389.46
2018,8,31,17,45,450.0,43.0,5.05,22.25,124.0,375.34,301.68
2018,8,31,18,0,345.0,34.0,4.9,21.2,75.0,279.21,217.07
2018,8,31,18,15,215.5,22.5,4.8,20.5,44.0,169.5,79.52
2018,8,31,18,30,86.0,11.0,4.7,19.8,13.0,50.11,0.0
2018,8,31,18,45,43.0,5.5,4.55,19.05,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,1,5,15,1.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,5,30,2.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,2.3,15.15,18.0,9.44,0.0
2018,9,1,6,0,188.0,24.0,2.6,15.7,36.0,18.31,2.33
2018,9,1,6,15,290.5,37.0,2.6,16.3,75.5,30.23,19.78
2018,9,1,6,30,393.0,50.0,2.6,16.9,115.0,40.65,29.74
2018,9,1,6,45,455.5,61.0,2.6,17.5,162.0,49.05,37.49
2018,9,1,7,0,518.0,72.0,2.6,18.1,209.0,57.29,44.87
2018,9,1,7,15,562.5,81.0,2.5,19.05,259.5,63.64,50.3
2018,9,1,7,30,607.0,90.0,2.4,20.0,310.0,69.85,55.43
2018,9,1,7,45,637.5,98.0,2.25,20.95,360.0,74.94,59.45
2018,9,1,8,0,668.0,106.0,2.1,21.9,410.0,79.86,63.22
2018,9,1,8,15,693.0,112.5,2.1,22.85,458.5,83.48,65.83
2018,9,1,8,30,718.0,119.0,2.1,23.8,507.0,86.95,68.27
2018,9,1,8,45,736.0,124.0,2.1,24.75,551.5,131.59,78.51
2018,9,1,9,0,754.0,129.0,2.1,25.7,596.0,190.71,114.17
2018,9,1,9,15,756.0,139.5,2.25,26.35,634.0,252.37,161.7
2018,9,1,9,30,758.0,150.0,2.4,27.0,672.0,314.01,212.61
2018,9,1,9,45,752.0,163.0,2.5,27.6,703.0,374.57,263.36
2018,9,1,10,0,746.0,176.0,2.6,28.2,734.0,433.79,312.09
2018,9,1,10,15,756.5,177.5,2.75,28.7,762.0,490.24,357.49
2018,9,1,10,30,767.0,179.0,2.9,29.2,790.0,546.5,401.47
2018,9,1,10,45,775.0,180.0,3.05,29.7,811.5,600.49,442.57
2018,9,1,11,0,783.0,181.0,3.2,30.2,833.0,650.88,480.04
2018,9,1,11,15,789.0,182.0,3.35,30.55,848.0,700.21,516.06
2018,9,1,11,30,795.0,183.0,3.5,30.9,863.0,747.87,550.13
2018,9,1,11,45,798.5,183.0,3.65,31.25,870.0,790.89,580.38
2018,9,1,12,0,802.0,183.0,3.8,31.6,877.0,831.52,608.54
2018,9,1,12,15,800.5,183.0,3.95,31.7,874.5,865.36,632.07
2018,9,1,12,30,799.0,183.0,4.1,31.8,872.0,896.04,652.85
2018,9,1,12,45,794.5,183.5,4.25,31.9,862.0,921.17,670.0
2018,9,1,13,0,790.0,184.0,4.4,32.0,852.0,942.73,684.9
2018,9,1,13,15,786.5,181.0,4.5,31.9,834.5,958.36,696.34
2018,9,1,13,30,783.0,178.0,4.6,31.8,817.0,970.23,705.49
2018,9,1,13,45,777.0,174.5,4.75,31.65,792.5,985.57,717.64
2018,9,1,14,0,771.0,171.0,4.9,31.5,768.0,986.98,721.05
2018,9,1,14,15,762.0,167.0,4.95,31.15,736.5,981.01,719.63
2018,9,1,14,30,753.0,163.0,5.0,30.8,705.0,971.24,715.84
2018,9,1,14,45,741.0,158.0,5.1,30.45,668.0,953.7,707.28
2018,9,1,15,0,729.0,153.0,5.2,30.1,631.0,932.66,696.36
2018,9,1,15,15,710.0,148.5,5.2,30.1,588.0,902.01,677.18
2018,9,1,15,30,691.0,144.0,5.2,30.1,545.0,868.44,655.92
2018,9,1,15,45,671.0,136.0,5.3,28.9,498.5,827.42,632.88
2018,9,1,16,0,651.0,128.0,5.4,27.7,452.0,784.13,607.51
2018,9,1,16,15,627.0,118.5,5.4,26.8,403.5,733.7,574.93
2018,9,1,16,30,603.0,109.0,5.4,25.9,355.0,681.91,540.38
2018,9,1,16,45,566.0,99.0,5.35,25.05,305.0,617.94,495.08
2018,9,1,17,0,529.0,89.0,5.3,24.2,255.0,554.35,448.41
2018,9,1,17,15,473.0,78.5,5.2,23.25,206.0,477.07,388.07
2018,9,1,17,30,417.0,68.0,5.1,22.3,157.0,399.81,325.22
2018,9,1,17,45,337.5,54.0,5.0,21.35,113.0,312.81,251.72
2018,9,1,18,0,258.0,40.0,4.9,20.4,69.0,233.69,180.39
2018,9,1,18,15,154.5,24.5,4.8,19.8,39.5,136.61,46.47
2018,9,1,18,30,51.0,9.0,4.7,19.2,10.0,31.68,0.0
2018,9,1,18,45,25.5,4.5,4.6,18.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,5,45,74.0,12.0,2.2,14.2,16.5,9.44,0.0
2018,9,2,6,0,148.0,24.0,2.4,14.7,33.0,18.19,0.68
2018,9,2,6,15,253.5,38.5,2.35,15.35,72.0,29.21,18.91
2018,9,2,6,30,359.0,53.0,2.3,16.0,111.0,40.28,29.5
2018,9,2,6,45,434.0,63.5,2.2,16.6,159.0,50.91,39.25
2018,9,2,7,0,509.0,74.0,2.1,17.2,207.0,58.8,46.36
2018,9,2,7,15,562.0,81.0,2.05,17.95,258.0,63.69,50.58
2018,9,2,7,30,615.0,88.0,2.0,18.7,309.0,68.58,54.62
2018,9,2,7,45,655.0,93.5,1.9,19.4,361.0,72.15,57.41
2018,9,2,8,0,695.0,99.0,1.8,20.1,413.0,75.68,60.11
2018,9,2,8,15,723.5,103.0,1.85,21.05,462.5,77.95,61.61
2018,9,2,8,30,752.0,107.0,1.9,22.0,512.0,80.18,63.06
2018,9,2,8,45,773.5,110.5,1.9,22.9,558.0,133.68,79.11
2018,9,2,9,0,795.0,114.0,1.9,23.8,604.0,193.79,115.63
2018,9,2,9,15,793.0,124.5,2.0,24.75,641.0,256.49,164.44
2018,9,2,9,30,791.0,135.0,2.1,25.7,678.0,318.46,215.98
2018,9,2,9,45,781.0,148.5,2.15,26.6,707.5,379.06,266.86
2018,9,2,10,0,771.0,162.0,2.2,27.5,737.0,435.42,313.35
2018,9,2,10,15,782.0,164.0,2.25,28.3,766.0,494.76,360.25
2018,9,2,10,30,793.0,166.0,2.3,29.1,795.0,551.8,403.91
2018,9,2,10,45,802.0,166.0,2.35,29.85,817.0,605.7,443.97
2018,9,2,11,0,811.0,166.0,2.4,30.6,839.0,658.62,482.0
2018,9,2,11,15,817.0,166.0,2.5,31.15,853.5,708.28,517.26
2018,9,2,11,30,823.0,166.0,2.6,31.7,868.0,756.15,550.41
2018,9,2,11,45,826.5,165.5,2.65,32.2,874.5,799.65,579.69
2018,9,2,12,0,830.0,165.0,2.7,32.7,881.0,840.65,606.7
2018,9,2,12,15,822.5,169.0,2.85,32.95,877.0,873.73,628.36
2018,9,2,12,30,815.0,173.0,3.0,33.2,873.0,903.27,647.75
2018,9,2,12,45,802.5,178.0,3.15,33.45,860.5,925.56,662.5
2018,9,2,13,0,790.0,183.0,3.3,33.7,848.0,943.85,674.8
2018,9,2,13,15,787.5,179.0,3.4,33.7,830.5,959.41,685.84
2018,9,2,13,30,785.0,175.0,3.5,33.7,813.0,971.22,694.62
2018,9,2,13,45,780.0,171.5,3.65,33.7,789.0,977.25,700.16
2018,9,2,14,0,775.0,168.0,3.8,33.7,765.0,989.48,709.9
2018,9,2,14,15,767.0,163.5,3.9,33.4,733.5,983.84,708.76
2018,9,2,14,30,759.0,159.0,4.0,33.1,702.0,974.4,705.38
2018,9,2,14,45,748.0,153.5,4.15,32.8,665.0,957.13,697.24
2018,9,2,15,0,737.0,148.0,4.3,32.5,628.0,936.33,686.78
2018,9,2,15,15,718.0,143.5,4.3,32.5,585.0,905.47,667.96
2018,9,2,15,30,699.0,139.0,4.3,32.5,542.0,871.69,647.12
2018,9,2,15,45,678.5,131.5,4.5,31.25,495.5,830.48,624.95
2018,9,2,16,0,658.0,124.0,4.7,30.0,449.0,787.02,600.62
2018,9,2,16,15,632.0,115.0,4.8,29.0,400.0,735.06,568.41
2018,9,2,16,30,606.0,106.0,4.9,28.0,351.0,681.86,534.1
2018,9,2,16,45,566.0,97.0,5.0,27.0,300.5,616.32,489.06
2018,9,2,17,0,526.0,88.0,5.1,26.0,250.0,551.35,442.44
2018,9,2,17,15,465.5,77.5,5.0,24.85,201.0,470.76,380.21
2018,9,2,17,30,405.0,67.0,4.9,23.7,152.0,390.94,315.84
2018,9,2,17,45,320.5,53.0,4.8,22.55,108.5,301.34,240.72
2018,9,2,18,0,236.0,39.0,4.7,21.4,65.0,220.33,167.56
2018,9,2,18,15,138.0,24.0,4.6,20.7,37.0,125.87,19.69
2018,9,2,18,30,40.0,9.0,4.5,20.0,9.0,26.38,0.0
2018,9,2,18,45,20.0,4.5,4.4,19.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,62.5,11.5,2.35,14.25,15.0,9.05,0.0
2018,9,3,6,0,125.0,23.0,2.6,14.7,30.0,17.39,0.0
2018,9,3,6,15,223.0,38.5,2.7,15.25,67.5,29.06,18.66
2018,9,3,6,30,321.0,54.0,2.8,15.8,105.0,40.7,29.85
2018,9,3,6,45,392.5,65.5,2.85,16.35,151.0,49.35,37.89
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,60.72,48.09
2018,9,3,7,15,516.0,86.0,2.9,17.55,247.5,66.93,53.5
2018,9,3,7,30,568.0,95.0,2.9,18.2,298.0,73.04,58.64
2018,9,3,7,45,605.0,102.5,2.85,18.85,348.0,77.7,62.39
2018,9,3,8,0,642.0,110.0,2.8,19.5,398.0,82.25,65.95
2018,9,3,8,15,670.0,115.0,2.8,20.25,446.0,84.81,67.72
2018,9,3,8,30,698.0,120.0,2.8,21.0,494.0,87.31,69.41
2018,9,3,8,45,719.0,124.5,2.85,21.75,539.0,134.34,81.23
2018,9,3,9,0,740.0,129.0,2.9,22.5,584.0,192.63,117.83
2018,9,3,9,15,749.0,136.5,2.95,23.25,623.0,252.91,165.09
2018,9,3,9,30,758.0,144.0,3.0,24.0,662.0,313.94,216.15
2018,9,3,9,45,761.0,152.0,3.05,24.7,695.0,373.86,266.96
2018,9,3,10,0,764.0,160.0,3.1,25.4,728.0,433.35,316.49
2018,9,3,10,15,773.5,162.5,3.15,26.0,756.0,491.96,363.96
2018,9,3,10,30,783.0,165.0,3.2,26.6,784.0,548.14,408.19
2018,9,3,10,45,790.0,165.5,3.3,27.2,804.5,600.74,448.61
2018,9,3,11,0,797.0,166.0,3.4,27.8,825.0,652.2,486.97
2018,9,3,11,15,802.5,167.5,3.5,28.2,840.0,702.07,523.52
2018,9,3,11,30,808.0,169.0,3.6,28.6,855.0,750.18,557.96
2018,9,3,11,45,811.0,169.0,3.7,29.0,861.5,793.11,588.14
2018,9,3,12,0,814.0,169.0,3.8,29.4,868.0,833.55,616.09
2018,9,3,12,15,818.0,166.0,3.85,29.55,867.0,869.45,640.05
2018,9,3,12,30,822.0,163.0,3.9,29.7,866.0,902.4,661.87
2018,9,3,12,45,826.0,158.0,4.0,29.85,857.5,930.33,680.59
2018,9,3,13,0,830.0,153.0,4.1,30.0,849.0,954.85,697.15
2018,9,3,13,15,818.0,155.0,4.25,29.85,829.0,967.5,707.1
2018,9,3,13,30,806.0,157.0,4.4,29.7,809.0,976.09,714.59
2018,9,3,13,45,751.0,176.0,4.5,29.6,768.5,965.18,708.91
2018,9,3,14,0,696.0,195.0,4.6,29.5,728.0,941.03,694.56
2018,9,3,14,15,694.0,184.5,4.7,29.05,697.5,934.94,693.65
2018,9,3,14,30,692.0,174.0,4.8,28.6,667.0,925.14,690.29
2018,9,3,14,45,688.0,164.0,4.9,28.2,631.5,910.24,683.38
2018,9,3,15,0,684.0,154.0,5.0,27.8,596.0,891.83,674.07
2018,9,3,15,15,678.0,146.5,5.0,27.8,559.5,870.88,661.28
2018,9,3,15,30,672.0,139.0,5.0,27.8,523.0,846.79,646.3
2018,9,3,15,45,668.5,127.5,5.1,26.35,482.0,817.51,631.82
2018,9,3,16,0,665.0,116.0,5.2,24.9,441.0,785.21,614.66
2018,9,3,16,15,588.0,115.5,5.2,24.0,380.0,697.21,553.73
2018,9,3,16,30,511.0,115.0,5.2,23.1,319.0,602.13,485.4
2018,9,3,16,45,507.0,100.0,5.2,22.2,278.5,563.4,458.49
2018,9,3,17,0,503.0,85.0,5.2,21.3,238.0,530.64,434.79
2018,9,3,17,15,442.0,73.5,5.05,20.55,189.0,443.46,365.02
2018,9,3,17,30,381.0,62.0,4.9,19.8,140.0,368.28,302.21
2018,9,3,17,45,299.5,49.5,4.75,19.0,100.0,283.72,229.31
2018,9,3,18,0,218.0,37.0,4.6,18.2,60.0,207.81,157.88
2018,9,3,18,15,125.5,22.0,4.35,17.8,33.5,114.98,0.0
2018,9,3,18,30,33.0,7.0,4.1,17.4,7.0,21.44,0.0
2018,9,3,18,45,16.5,3.5,3.9,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.0,2.85,14.75,15.5,8.65,0.0
2018,9,4,6,0,152.0,22.0,3.1,15.2,31.0,16.72,0.0
2018,9,4,6,15,261.0,35.5,3.2,15.8,69.0,27.08,16.82
2018,9,4,6,30,370.0,49.0,3.3,16.4,107.0,39.84,28.98
2018,9,4,6,45,415.0,61.0,3.35,17.0,149.0,48.86,37.33
2018,9,4,7,0,460.0,73.0,3.4,17.6,191.0,57.61,45.21
2018,9,4,7,15,505.0,83.0,3.35,18.3,239.5,64.58,51.28
2018,9,4,7,30,550.0,93.0,3.3,19.0,288.0,71.37,57.0
2018,9,4,7,45,594.5,99.0,3.25,19.65,339.0,75.11,59.96
2018,9,4,8,0,639.0,105.0,3.2,20.3,390.0,78.83,62.82
2018,9,4,8,15,671.5,110.0,3.15,21.05,440.0,81.6,64.78
2018,9,4,8,30,704.0,115.0,3.1,21.8,490.0,84.32,66.68
2018,9,4,8,45,745.5,113.0,3.0,22.55,541.0,130.82,76.81
2018,9,4,9,0,787.0,111.0,2.9,23.3,592.0,194.48,116.9
2018,9,4,9,15,807.0,112.0,2.85,24.1,634.0,254.45,163.59
2018,9,4,9,30,827.0,113.0,2.8,24.9,676.0,316.26,215.12
2018,9,4,9,45,844.0,112.5,2.75,25.65,712.5,377.46,266.83
2018,9,4,10,0,861.0,112.0,2.7,26.4,749.0,440.33,318.84
2018,9,4,10,15,869.0,113.5,2.75,27.1,777.5,499.05,366.59
2018,9,4,10,30,877.0,115.0,2.8,27.8,806.0,556.97,412.09
2018,9,4,10,45,882.5,116.0,2.8,28.5,827.0,612.01,453.75
2018,9,4,11,0,888.0,117.0,2.8,29.2,848.0,665.5,492.79
2018,9,4,11,15,893.0,117.5,2.9,29.7,863.0,716.44,529.62
2018,9,4,11,30,898.0,118.0,3.0,30.2,878.0,765.3,564.06
2018,9,4,11,45,900.0,118.0,3.05,30.75,884.0,809.13,593.16
2018,9,4,12,0,902.0,118.0,3.1,31.3,890.0,850.18,619.06
2018,9,4,12,15,902.0,117.5,3.2,31.65,888.0,886.13,642.2
2018,9,4,12,30,902.0,117.0,3.3,32.0,886.0,918.8,663.14
2018,9,4,12,45,900.5,116.0,3.4,32.35,876.0,946.2,680.64
2018,9,4,13,0,899.0,115.0,3.5,32.7,866.0,969.94,695.84
2018,9,4,13,15,894.5,114.5,3.65,32.8,848.0,987.55,708.23
2018,9,4,13,30,890.0,114.0,3.8,32.9,830.0,1001.24,718.27
2018,9,4,13,45,883.5,112.5,3.9,33.0,804.5,1007.96,723.67
2018,9,4,14,0,877.0,111.0,4.0,33.1,779.0,1010.66,726.68
2018,9,4,14,15,867.5,109.5,4.1,32.9,747.0,1006.36,726.24
2018,9,4,14,30,858.0,108.0,4.2,32.7,715.0,998.15,723.42
2018,9,4,14,45,845.5,105.5,4.3,32.45,676.5,995.38,724.47
2018,9,4,15,0,833.0,103.0,4.4,32.2,638.0,975.23,714.12
2018,9,4,15,15,816.0,100.0,4.4,32.2,594.5,946.49,696.93
2018,9,4,15,30,799.0,97.0,4.4,32.2,551.0,914.52,677.54
2018,9,4,15,45,776.5,93.5,4.5,31.0,503.0,873.78,655.64
2018,9,4,16,0,754.0,90.0,4.6,29.8,455.0,830.61,631.36
2018,9,4,16,15,722.5,86.0,4.6,28.75,404.5,782.17,601.91
2018,9,4,16,30,691.0,82.0,4.6,27.7,354.0,727.54,566.93
2018,9,4,16,45,647.0,76.0,4.6,26.65,302.0,659.44,520.53
2018,9,4,17,0,603.0,70.0,4.6,25.6,250.0,592.16,472.66
2018,9,4,17,15,538.0,63.0,4.5,24.35,200.0,509.46,410.42
2018,9,4,17,30,473.0,56.0,4.4,23.1,150.0,430.38,346.8
2018,9,4,17,45,375.5,45.0,4.3,21.9,105.5,330.59,263.24
2018,9,4,18,0,278.0,34.0,4.2,20.7,61.0,239.71,177.89
2018,9,4,18,15,163.5,21.0,4.1,20.0,34.5,132.79,0.0
2018,9,4,18,30,49.0,8.0,4.0,19.3,8.0,29.97,0.0
2018,9,4,18,45,24.5,4.0,3.95,18.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,5,45,70.0,11.0,2.85,14.25,15.0,8.65,0.0
2018,9,5,6,0,140.0,22.0,3.1,14.6,30.0,16.68,0.0
2018,9,5,6,15,248.0,35.5,3.15,15.2,67.0,27.01,16.65
2018,9,5,6,30,356.0,49.0,3.2,15.8,104.0,39.81,28.98
2018,9,5,6,45,430.0,59.5,3.3,16.4,151.0,47.84,36.51
2018,9,5,7,0,504.0,70.0,3.4,17.0,198.0,55.81,43.73
2018,9,5,7,15,534.5,79.5,3.4,17.65,243.0,62.38,49.49
2018,9,5,7,30,565.0,89.0,3.4,18.3,288.0,68.73,54.87
2018,9,5,7,45,599.5,96.5,3.35,18.95,337.0,73.49,58.74
2018,9,5,8,0,634.0,104.0,3.3,19.6,386.0,78.12,62.4
2018,9,5,8,15,685.5,104.0,3.35,20.35,440.5,78.0,61.89
2018,9,5,8,30,737.0,104.0,3.4,21.1,495.0,78.13,61.61
2018,9,5,8,45,758.0,107.5,3.4,21.8,540.0,136.04,80.4
2018,9,5,9,0,779.0,111.0,3.4,22.5,585.0,195.3,118.31
2018,9,5,9,15,792.5,114.5,3.45,23.15,625.0,255.27,165.85
2018,9,5,9,30,806.0,118.0,3.5,23.8,665.0,316.34,217.57
2018,9,5,9,45,816.0,121.0,3.6,24.45,699.0,376.68,269.35
2018,9,5,10,0,826.0,124.0,3.7,25.1,733.0,437.14,320.37
2018,9,5,10,15,834.5,125.5,3.8,25.65,761.0,495.57,368.64
2018,9,5,10,30,843.0,127.0,3.9,26.2,789.0,553.38,414.92
2018,9,5,10,45,848.5,128.5,4.0,26.75,810.0,604.55,455.03
2018,9,5,11,0,854.0,130.0,4.1,27.3,831.0,656.88,494.65
2018,9,5,11,15,858.0,130.5,4.2,27.55,844.5,705.69,531.27
2018,9,5,11,30,862.0,131.0,4.3,27.8,858.0,752.42,565.59
2018,9,5,11,45,865.0,131.5,4.45,28.05,865.0,796.1,596.95
2018,9,5,12,0,868.0,132.0,4.6,28.3,872.0,837.23,625.01
2018,9,5,12,15,870.5,130.0,4.75,28.25,870.5,872.95,650.32
2018,9,5,12,30,873.0,128.0,4.9,28.2,869.0,905.6,673.61
2018,9,5,12,45,874.0,125.5,5.0,28.2,859.5,933.18,693.08
2018,9,5,13,0,875.0,123.0,5.1,28.2,850.0,957.26,710.31
2018,9,5,13,15,870.0,122.0,5.2,27.95,832.0,973.46,723.09
2018,9,5,13,30,865.0,121.0,5.3,27.7,814.0,985.79,733.49
2018,9,5,13,45,857.5,120.0,5.45,27.45,789.0,991.76,740.12
2018,9,5,14,0,850.0,119.0,5.6,27.2,764.0,993.81,744.28
2018,9,5,14,15,841.5,116.5,5.6,26.7,732.0,1003.62,753.69
2018,9,5,14,30,833.0,114.0,5.6,26.2,700.0,995.12,750.7
2018,9,5,14,45,820.5,111.5,5.65,25.7,662.5,978.75,742.84
2018,9,5,15,0,808.0,109.0,5.7,25.2,625.0,958.71,732.47
2018,9,5,15,15,790.5,106.0,5.7,25.2,581.5,929.69,714.02
2018,9,5,15,30,773.0,103.0,5.7,25.2,538.0,897.52,693.3
2018,9,5,15,45,750.0,99.0,5.65,23.7,491.0,856.1,669.53
2018,9,5,16,0,727.0,95.0,5.6,22.2,444.0,818.36,647.83
2018,9,5,16,15,696.5,90.5,5.5,21.45,394.5,765.66,612.19
2018,9,5,16,30,666.0,86.0,5.4,20.7,345.0,711.9,574.83
2018,9,5,16,45,622.5,79.0,5.35,19.9,293.5,643.7,525.34
2018,9,5,17,0,579.0,72.0,5.3,19.1,242.0,576.34,474.55
2018,9,5,17,15,511.5,64.0,5.1,18.45,192.0,491.42,406.76
2018,9,5,17,30,444.0,56.0,4.9,17.8,142.0,410.48,338.3
2018,9,5,17,45,345.0,44.5,4.75,17.15,99.0,310.52,251.6
2018,9,5,18,0,246.0,33.0,4.6,16.5,56.0,220.57,162.65
2018,9,5,18,15,138.0,19.0,4.4,16.2,30.5,115.0,0.0
2018,9,5,18,30,30.0,5.0,4.2,15.9,5.0,3.93,0.0
2018,9,5,18,45,15.0,2.5,4.05,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,5,45,100.5,11.0,2.55,12.8,16.0,8.65,0.0
2018,9,6,6,0,201.0,22.0,2.8,13.2,32.0,18.26,0.0
2018,9,6,6,15,328.0,32.0,2.85,13.8,71.5,26.42,16.1
2018,9,6,6,30,455.0,42.0,2.9,14.4,111.0,34.73,24.7
2018,9,6,6,45,502.0,51.5,2.95,14.95,155.0,42.14,31.69
2018,9,6,7,0,549.0,61.0,3.0,15.5,199.0,49.39,38.32
2018,9,6,7,15,578.0,70.5,2.95,16.15,245.5,56.25,44.38
2018,9,6,7,30,607.0,80.0,2.9,16.8,292.0,62.87,50.06
2018,9,6,7,45,692.0,77.0,2.9,17.45,354.5,61.48,48.59
2018,9,6,8,0,777.0,74.0,2.9,18.1,417.0,65.44,51.77
2018,9,6,8,15,698.0,99.5,2.9,18.9,434.5,75.36,60.0
2018,9,6,8,30,619.0,125.0,2.9,19.7,452.0,89.05,71.33
2018,9,6,8,45,597.5,147.5,2.9,20.5,485.5,145.11,92.95
2018,9,6,9,0,576.0,170.0,2.9,21.3,519.0,202.0,132.71
2018,9,6,9,15,725.5,132.5,3.0,21.95,602.5,251.21,166.12
2018,9,6,9,30,875.0,95.0,3.1,22.6,686.0,324.05,222.4
2018,9,6,9,45,776.0,140.5,3.2,23.3,684.5,380.0,273.83
2018,9,6,10,0,677.0,186.0,3.3,24.0,683.0,424.49,313.95
2018,9,6,10,15,731.5,171.0,3.4,24.6,727.0,484.9,362.44
2018,9,6,10,30,786.0,156.0,3.5,25.2,771.0,549.39,412.99
2018,9,6,10,45,829.0,141.5,3.65,25.8,805.5,610.55,460.17
2018,9,6,11,0,872.0,127.0,3.8,26.4,840.0,668.09,503.84
2018,9,6,11,15,894.5,118.5,3.8,26.8,860.0,722.88,544.22
2018,9,6,11,30,917.0,110.0,3.8,27.2,880.0,776.75,582.96
2018,9,6,11,45,920.0,109.5,3.85,27.65,886.5,821.53,613.06
2018,9,6,12,0,923.0,109.0,3.9,28.1,893.0,863.51,640.41
2018,9,6,12,15,925.0,107.5,3.9,28.35,891.0,900.72,664.6
2018,9,6,12,30,927.0,106.0,3.9,28.6,889.0,934.64,686.49
2018,9,6,12,45,928.0,103.5,3.9,28.85,879.5,963.19,704.76
2018,9,6,13,0,929.0,101.0,3.9,29.1,870.0,988.04,720.61
2018,9,6,13,15,925.5,100.0,3.9,29.15,852.0,1006.29,732.8
2018,9,6,13,30,922.0,99.0,3.9,29.2,834.0,1020.52,742.52
2018,9,6,13,45,918.0,97.5,3.9,29.2,809.5,1029.64,749.23
2018,9,6,14,0,914.0,96.0,3.9,29.2,785.0,1034.65,753.48
2018,9,6,14,15,906.0,94.0,3.95,29.05,752.5,1030.98,753.04
2018,9,6,14,30,898.0,92.0,4.0,28.9,720.0,1023.22,750.14
2018,9,6,14,45,887.0,90.0,4.0,28.7,681.5,1008.47,742.62
2018,9,6,15,0,876.0,88.0,4.0,28.5,643.0,989.91,732.71
2018,9,6,15,15,860.0,85.5,4.0,28.5,599.0,962.21,716.16
2018,9,6,15,30,844.0,83.0,4.0,28.5,555.0,942.82,705.24
2018,9,6,15,45,823.5,79.5,4.0,27.8,506.5,902.82,682.05
2018,9,6,16,0,803.0,76.0,4.0,27.1,458.0,860.2,656.67
2018,9,6,16,15,774.5,72.5,4.0,26.45,407.0,808.16,623.81
2018,9,6,16,30,746.0,69.0,4.0,25.8,356.0,754.64,588.87
2018,9,6,16,45,705.0,64.5,3.95,25.2,304.0,688.52,543.02
2018,9,6,17,0,664.0,60.0,3.9,24.6,252.0,627.99,499.44
2018,9,6,17,15,602.0,53.5,3.85,23.55,200.5,545.72,437.7
2018,9,6,17,30,540.0,47.0,3.8,22.5,149.0,467.03,374.97
2018,9,6,17,45,440.0,38.5,3.7,21.5,104.5,365.7,289.36
2018,9,6,18,0,340.0,30.0,3.6,20.5,60.0,273.36,192.62
2018,9,6,18,15,195.0,18.0,3.6,19.85,32.5,118.54,0.0
2018,9,6,18,30,50.0,6.0,3.6,19.2,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,3.6,18.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.5,10.0,1.95,13.6,14.5,7.87,0.0
2018,9,7,6,0,193.0,20.0,2.1,14.1,29.0,16.54,0.0
2018,9,7,6,15,328.5,30.5,2.15,14.75,69.5,25.19,14.83
2018,9,7,6,30,464.0,41.0,2.2,15.4,110.0,34.0,23.93
2018,9,7,6,45,540.0,48.0,2.25,16.05,159.0,39.74,29.42
2018,9,7,7,0,616.0,55.0,2.3,16.7,208.0,45.56,34.74
2018,9,7,7,15,665.0,60.0,2.2,17.65,260.0,53.75,41.91
2018,9,7,7,30,714.0,65.0,2.1,18.6,312.0,58.12,45.54
2018,9,7,7,45,749.0,69.0,2.0,19.5,364.5,61.5,48.21
2018,9,7,8,0,784.0,73.0,1.9,20.4,417.0,64.86,50.78
2018,9,7,8,15,809.0,76.0,1.9,21.4,467.0,67.28,52.47
2018,9,7,8,30,834.0,79.0,1.9,22.4,517.0,69.65,54.09
2018,9,7,8,45,852.0,81.5,1.9,23.35,563.0,136.31,75.87
2018,9,7,9,0,870.0,84.0,1.9,24.3,609.0,199.46,116.49
2018,9,7,9,15,882.0,87.0,1.95,25.3,650.0,263.33,166.84
2018,9,7,9,30,894.0,90.0,2.0,26.3,691.0,327.87,220.77
2018,9,7,9,45,902.0,92.0,2.05,27.3,725.5,390.68,273.6
2018,9,7,10,0,910.0,94.0,2.1,28.3,760.0,453.11,324.85
2018,9,7,10,15,918.5,95.5,2.2,29.05,789.5,514.74,374.18
2018,9,7,10,30,927.0,97.0,2.3,29.8,819.0,575.53,421.11
2018,9,7,10,45,933.5,97.5,2.4,30.6,841.0,633.2,464.1
2018,9,7,11,0,940.0,98.0,2.5,31.4,863.0,689.26,504.44
2018,9,7,11,15,943.5,98.5,2.6,31.9,877.0,741.4,541.46
2018,9,7,11,30,947.0,99.0,2.7,32.4,891.0,791.15,575.88
2018,9,7,11,45,949.0,98.5,2.85,32.95,896.5,836.2,604.82
2018,9,7,12,0,951.0,98.0,3.0,33.5,902.0,878.27,631.48
2018,9,7,12,15,950.5,98.0,3.1,33.75,899.5,915.53,655.33
2018,9,7,12,30,950.0,98.0,3.2,34.0,897.0,949.28,676.89
2018,9,7,12,45,949.0,97.5,3.35,34.25,887.5,978.44,695.87
2018,9,7,13,0,948.0,97.0,3.5,34.5,878.0,1003.79,712.5
2018,9,7,13,15,944.5,96.5,3.65,34.5,860.0,1022.81,725.98
2018,9,7,13,30,941.0,96.0,3.8,34.5,842.0,1037.74,737.05
2018,9,7,13,45,935.5,94.0,3.9,34.45,816.0,1044.92,743.19
2018,9,7,14,0,930.0,92.0,4.0,34.4,790.0,1047.85,746.87
2018,9,7,14,15,921.5,90.5,4.1,34.1,757.0,1044.13,747.25
2018,9,7,14,30,913.0,89.0,4.2,33.8,724.0,1036.27,745.17
2018,9,7,14,45,902.0,87.0,4.3,33.55,685.0,1021.3,738.46
2018,9,7,15,0,891.0,85.0,4.4,33.3,646.0,1002.46,729.3
2018,9,7,15,15,875.5,82.5,4.4,33.3,601.5,974.9,713.14
2018,9,7,15,30,860.0,80.0,4.4,33.3,557.0,943.99,694.74
2018,9,7,15,45,839.0,77.0,4.5,32.2,508.0,915.18,681.14
2018,9,7,16,0,818.0,74.0,4.6,31.1,459.0,872.25,657.38
2018,9,7,16,15,790.0,70.5,4.55,30.25,407.5,820.13,625.18
2018,9,7,16,30,762.0,67.0,4.5,29.4,356.0,766.47,590.85
2018,9,7,16,45,721.0,62.0,4.45,28.55,303.0,699.09,545.12
2018,9,7,17,0,680.0,57.0,4.4,27.7,250.0,631.99,497.53
2018,9,7,17,15,617.0,51.0,4.25,26.55,198.5,553.92,439.33
2018,9,7,17,30,554.0,45.0,4.1,25.4,147.0,474.57,376.6
2018,9,7,17,45,451.5,36.5,3.95,24.2,102.0,371.09,289.76
2018,9,7,18,0,349.0,28.0,3.8,23.0,57.0,275.26,183.84
2018,9,7,18,15,200.0,17.0,3.8,22.2,31.0,120.42,0.0
2018,9,7,18,30,51.0,6.0,3.8,21.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,3.8,20.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,5,45,104.5,9.0,2.7,14.6,14.0,7.08,0.0
2018,9,8,6,0,209.0,18.0,3.0,15.0,28.0,14.87,0.0
2018,9,8,6,15,346.5,28.0,3.05,15.65,68.0,23.2,12.92
2018,9,8,6,30,484.0,38.0,3.1,16.3,108.0,31.71,21.8
2018,9,8,6,45,558.0,44.5,3.15,16.95,157.0,37.17,27.02
2018,9,8,7,0,632.0,51.0,3.2,17.6,206.0,46.27,35.21
2018,9,8,7,15,679.0,56.0,3.15,18.5,258.0,50.73,39.1
2018,9,8,7,30,726.0,61.0,3.1,19.4,310.0,55.2,42.84
2018,9,8,7,45,757.0,65.5,3.0,20.35,361.5,59.01,45.89
2018,9,8,8,0,788.0,70.0,2.9,21.3,413.0,62.76,48.8
2018,9,8,8,15,809.5,73.5,2.9,22.3,462.0,65.54,50.81
2018,9,8,8,30,831.0,77.0,2.9,23.3,511.0,68.24,52.71
2018,9,8,8,45,846.5,80.0,2.9,24.3,556.0,136.78,75.73
2018,9,8,9,0,862.0,83.0,2.9,25.3,601.0,199.58,116.72
2018,9,8,9,15,873.0,86.5,2.9,26.15,641.5,263.11,167.23
2018,9,8,9,30,884.0,90.0,2.9,27.0,682.0,327.21,221.18
2018,9,8,9,45,889.0,94.5,2.95,27.8,716.0,390.3,274.72
2018,9,8,10,0,894.0,99.0,3.0,28.6,750.0,452.73,326.51
2018,9,8,10,15,901.0,101.0,3.05,29.45,778.5,513.22,375.07
2018,9,8,10,30,908.0,103.0,3.1,30.3,807.0,572.74,421.08
2018,9,8,10,45,913.5,104.5,3.15,31.1,829.0,629.74,463.67
2018,9,8,11,0,919.0,106.0,3.2,31.9,851.0,685.1,503.58
2018,9,8,11,15,921.5,106.5,3.25,32.45,864.0,735.65,539.42
2018,9,8,11,30,924.0,107.0,3.3,33.0,877.0,783.76,572.59
2018,9,8,11,45,924.5,108.0,3.4,33.55,882.5,828.15,601.2
2018,9,8,12,0,925.0,109.0,3.5,34.1,888.0,869.56,627.29
2018,9,8,12,15,929.5,107.0,3.6,34.3,887.5,908.4,652.45
2018,9,8,12,30,934.0,105.0,3.7,34.5,887.0,944.07,675.49
2018,9,8,12,45,937.0,101.0,3.85,34.65,877.5,973.0,694.62
2018,9,8,13,0,940.0,97.0,4.0,34.8,868.0,998.19,711.46
2018,9,8,13,15,935.5,96.5,4.1,34.7,849.5,1015.99,724.14
2018,9,8,13,30,931.0,96.0,4.2,34.6,831.0,1029.7,734.4
2018,9,8,13,45,924.0,95.5,4.3,34.55,805.0,1036.81,740.49
2018,9,8,14,0,917.0,95.0,4.4,34.5,779.0,1039.76,744.12
2018,9,8,14,15,908.5,93.0,4.5,34.2,746.0,1035.37,743.99
2018,9,8,14,30,900.0,91.0,4.6,33.9,713.0,1026.88,741.39
2018,9,8,14,45,889.5,89.0,4.7,33.65,674.5,1012.4,734.85
2018,9,8,15,0,879.0,87.0,4.8,33.4,636.0,994.1,726.05
2018,9,8,15,15,860.5,85.0,4.8,33.4,591.0,964.29,708.26
2018,9,8,15,30,842.0,83.0,4.8,33.4,546.0,942.92,696.13
2018,9,8,15,45,821.0,78.5,4.95,32.35,496.5,900.98,673.89
2018,9,8,16,0,800.0,74.0,5.1,31.3,447.0,856.46,649.15
2018,9,8,16,15,780.5,70.0,5.15,30.35,399.0,811.69,622.45
2018,9,8,16,30,761.0,66.0,5.2,29.4,351.0,764.91,593.24
2018,9,8,16,45,721.0,61.5,5.2,28.45,299.0,698.92,548.3
2018,9,8,17,0,681.0,57.0,5.2,27.5,247.0,633.08,501.33
2018,9,8,17,15,617.0,51.0,5.1,26.25,195.5,554.4,442.09
2018,9,8,17,30,553.0,45.0,5.0,25.0,144.0,474.24,378.02
2018,9,8,17,45,442.5,36.5,4.9,23.75,99.0,365.56,285.8
2018,9,8,18,0,332.0,28.0,4.8,22.5,54.0,262.24,164.6
2018,9,8,18,15,178.5,16.0,4.75,21.65,28.5,108.13,0.0
2018,9,8,18,30,25.0,4.0,4.7,20.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,4.6,19.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
