Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,13.38,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,21.42,10.44
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,29.83,20.09
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,38.45,28.13
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,45.1,34.25
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,51.49,39.94
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,72.13,57.95
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,92.32,75.25
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,107.83,88.22
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,129.34,99.17
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,161.61,120.67
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,206.1,152.7
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,231.79,173.93
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,256.34,194.36
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,292.87,223.33
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,331.06,253.09
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,383.56,293.48
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,435.06,332.77
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,458.57,350.53
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,480.6,366.94
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,456.71,348.78
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,438.36,334.21
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,453.36,346.29
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,468.93,358.73
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,528.48,403.2
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,571.27,435.28
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,580.46,441.51
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,565.27,430.7
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,640.54,487.91
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,692.91,528.31
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,834.39,633.49
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,951.88,714.84
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,974.5,731.37
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,991.96,745.33
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,969.38,732.65
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,943.33,717.81
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,906.94,694.66
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,867.79,669.31
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,793.9,620.65
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,714.98,566.58
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,600.21,482.19
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,482.79,392.29
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,472.51,383.3
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,452.55,363.72
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,336.77,264.02
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,219.99,109.86
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,87.49,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,13.38,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,23.64,11.46
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,34.8,24.19
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,44.0,32.86
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,49.74,38.23
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,55.53,43.42
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,59.58,46.91
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,63.63,50.31
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,66.08,52.15
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,114.38,66.96
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,172.43,101.92
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,233.52,148.64
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,295.36,199.55
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,358.87,251.84
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,421.69,302.6
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,483.44,350.71
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,542.18,396.65
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,599.98,440.69
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,654.58,481.94
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,707.47,521.02
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,746.11,548.36
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,772.13,566.85
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,799.99,586.95
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,830.26,607.99
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,887.76,645.99
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,939.03,679.34
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,966.21,697.24
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,989.85,713.21
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,990.23,715.26
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,972.28,705.89
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,905.92,665.15
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,814.45,606.28
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,775.23,582.42
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,733.47,555.81
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,645.59,494.97
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,532.95,414.54
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,482.17,377.98
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,431.28,340.25
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,326.5,260.48
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,228.4,182.73
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,177.17,141.39
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,127.13,99.93
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,82.01,62.37
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,50.35,35.49
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,31.61,19.3
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,12.2,0.0
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,6.29,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,4.72,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,8.35,0.16
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,15.6,7.75
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,22.88,14.46
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,32.1,22.79
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,41.35,31.03
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,44.04,33.36
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,46.74,35.62
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,53.32,41.14
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,59.92,44.38
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,89.3,68.0
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,119.16,91.42
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,109.88,83.55
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,99.69,75.14
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,126.74,96.22
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,154.85,117.73
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,218.51,166.22
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,285.53,216.06
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,356.66,268.02
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,425.11,316.88
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,499.07,370.06
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,566.71,418.19
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,573.73,422.49
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,578.08,425.46
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,620.74,456.87
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,684.65,501.62
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,705.49,516.36
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,703.27,516.52
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,710.49,523.47
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,738.76,544.06
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,733.34,542.27
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,725.4,539.06
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,785.91,585.94
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,852.57,634.15
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,719.19,543.81
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,573.96,440.91
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,484.35,375.82
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,374.01,293.02
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,336.92,266.71
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,299.17,238.82
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,316.25,253.7
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,309.54,249.35
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,230.64,184.77
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,140.17,109.73
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,104.03,76.78
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,70.21,9.3
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,23.17,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,6.69,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,12.37,2.46
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,19.34,10.82
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,26.77,17.75
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,39.14,28.84
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,52.3,40.49
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,45.72,34.67
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,37.58,27.44
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,56.81,43.98
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,82.06,58.41
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,125.29,86.68
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,184.88,129.31
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,198.34,146.13
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,191.02,144.79
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,224.97,170.55
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,261.15,198.09
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,314.88,239.0
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,381.75,289.31
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,467.51,352.3
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,561.78,419.46
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,669.29,495.28
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,767.19,561.56
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,818.54,592.05
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,868.54,621.35
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,886.3,628.28
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,886.01,623.96
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,845.82,595.71
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,780.23,549.87
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,691.48,494.33
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,572.26,416.73
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,507.36,372.94
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,415.37,308.48
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,571.42,424.89
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,726.58,535.06
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,749.55,554.66
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,778.49,578.05
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,761.96,568.14
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,741.98,556.2
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,718.5,546.67
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,691.43,532.89
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,634.38,494.26
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,577.17,453.3
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,484.76,382.76
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,396.41,311.47
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,281.15,210.04
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,159.11,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,56.58,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,10.23,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,17.51,5.01
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,30.26,19.91
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,42.36,31.11
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,52.82,40.6
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,62.2,48.95
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,74.67,59.77
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,85.56,69.01
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,79.63,63.63
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,115.01,70.52
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,166.86,100.36
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,230.21,146.79
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,288.23,197.38
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,348.42,249.81
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,408.49,300.4
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,468.55,349.37
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,525.18,394.51
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,582.52,438.69
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,632.89,476.18
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,676.39,507.71
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,659.23,494.69
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,613.71,461.09
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,681.92,512.01
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,762.36,569.67
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,824.74,613.83
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,880.47,652.35
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,882.05,654.25
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,871.64,648.63
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,849.82,635.95
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,812.88,612.62
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,778.55,590.19
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,740.86,564.99
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,831.82,633.78
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,906.76,687.81
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,692.79,538.33
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,469.21,369.8
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,392.26,312.56
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,339.52,271.85
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,230.37,184.89
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,106.62,83.08
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,186.62,151.35
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,264.08,215.23
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,215.36,173.84
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,168.27,132.92
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,94.89,67.83
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,23.95,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,10.63,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,5.51,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,8.65,0.0
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,15.81,7.72
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,22.11,13.63
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,34.43,24.69
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,46.39,35.34
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,70.16,56.2
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,90.69,73.93
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,89.77,72.86
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,86.98,66.6
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,111.37,85.75
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,139.4,107.78
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,180.92,139.64
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,232.06,179.49
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,246.21,191.11
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,260.03,202.45
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,294.0,229.23
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,328.65,256.03
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,348.87,271.61
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,369.19,287.16
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,346.14,269.22
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,332.33,258.2
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,400.58,312.71
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,476.37,372.17
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,621.29,483.8
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,754.15,583.93
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,827.24,637.87
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,890.1,682.4
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,900.63,690.63
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,907.62,696.89
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,896.63,690.56
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,881.99,681.87
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,929.1,717.17
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,964.01,743.53
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,941.81,729.64
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,916.2,713.7
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,878.49,688.77
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,838.2,661.64
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,788.23,627.23
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,736.64,590.7
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,677.87,547.41
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,613.5,497.66
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,522.37,424.2
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,435.35,349.96
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,304.78,225.55
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,161.21,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,10.62,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,19.94,4.19
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,26.97,17.36
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,34.19,24.45
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,39.26,29.29
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,48.09,37.28
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,51.69,40.48
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,55.32,43.58
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,62.37,49.59
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,116.88,67.71
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,175.28,106.99
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,234.16,155.0
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,286.35,204.82
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,321.39,239.2
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,392.79,294.17
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,476.24,358.47
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,536.94,405.6
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,600.57,453.22
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,654.74,492.56
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,706.99,529.15
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,752.89,560.58
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,795.73,587.71
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,717.18,532.13
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,573.99,429.29
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,685.05,510.99
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,781.77,579.52
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,894.78,656.77
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,977.4,710.8
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,930.25,680.95
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,870.58,643.76
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,937.0,690.4
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,993.74,729.17
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,969.42,715.38
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,954.55,708.61
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,927.32,693.95
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,896.89,676.99
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,859.15,653.2
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,818.8,627.22
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,777.44,601.93
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,734.03,573.93
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,667.65,526.69
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,596.54,473.6
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,491.95,392.09
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,392.85,310.29
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,275.56,194.38
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,112.07,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,8.65,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,18.32,1.68
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,26.4,16.61
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,33.14,23.3
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,37.51,27.46
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,42.02,31.54
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,45.15,34.25
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,53.41,41.34
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,56.71,43.98
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,113.5,60.15
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,175.8,101.1
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,240.23,153.28
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,305.06,209.95
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,370.48,267.62
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,434.61,323.3
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,498.28,376.99
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,551.76,421.57
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,599.99,460.49
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,636.35,488.56
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,662.93,508.24
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,735.19,562.87
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,805.99,613.73
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,773.24,589.17
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,701.11,534.82
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,840.62,638.39
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,957.25,718.67
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,990.36,741.56
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,1019.96,762.74
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,1032.28,771.92
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,1040.38,778.54
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,1042.63,782.01
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,1040.69,782.84
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,1029.67,777.43
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,1014.71,769.47
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,992.26,756.4
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,966.32,740.85
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,929.81,717.2
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,890.57,691.26
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,845.74,661.3
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,788.46,621.18
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,710.7,563.12
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,633.76,503.39
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,531.76,422.34
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,443.93,347.45
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,307.01,206.12
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,130.13,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,9.05,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,19.18,0.0
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,25.87,15.97
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,35.67,25.41
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,40.76,30.26
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,45.96,35.0
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,49.72,38.29
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,53.5,41.49
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,56.69,44.09
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,115.93,62.39
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,182.96,108.25
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,247.03,161.02
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,311.19,217.73
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,376.26,275.74
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,439.71,331.8
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,502.95,386.2
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,562.79,436.33
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,620.84,483.38
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,672.92,524.59
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,722.2,562.5
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,769.51,597.74
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,813.88,628.51
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,851.5,654.03
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,885.56,676.87
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,920.77,700.94
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,952.8,722.72
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,981.23,741.55
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,1006.09,757.93
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,1012.58,762.74
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,1014.82,764.92
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,1008.06,761.1
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,1010.54,763.87
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,997.04,755.71
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,979.73,745.12
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,951.96,727.14
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,920.87,706.82
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,879.69,679.55
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,835.97,650.02
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,792.94,618.32
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,741.99,580.09
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,682.45,536.96
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,615.43,485.9
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,536.59,422.77
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,444.76,344.73
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,303.91,189.9
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,121.05,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,8.26,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,17.52,0.0
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,25.54,15.52
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,32.29,22.37
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,36.68,26.56
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,41.19,30.67
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,44.32,33.4
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,52.47,40.42
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,56.11,43.39
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,116.2,61.62
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,177.82,103.12
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,241.3,155.16
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,304.44,210.47
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,368.21,266.58
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,430.69,320.7
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,492.89,372.87
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,552.7,421.65
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,611.29,467.8
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,667.13,510.24
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,721.03,549.88
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,770.23,584.09
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,816.81,614.91
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,859.04,642.62
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,898.06,667.94
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,930.8,688.86
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,959.85,707.24
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,983.22,721.68
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,1002.62,733.54
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,1016.01,741.62
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,1025.31,747.12
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,1026.82,747.71
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,1024.21,745.81
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,1013.86,740.14
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,999.59,732.13
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,976.53,718.16
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,950.05,701.98
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,913.8,679.93
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,874.95,655.74
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,822.78,619.84
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,779.34,588.77
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,707.5,538.21
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,636.28,485.68
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,539.06,411.74
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,445.73,334.6
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,301.61,166.05
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,121.66,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
