Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,8.65,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,18.3,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,27.81,17.07
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,37.41,27.37
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,43.5,33.35
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,49.7,39.16
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,80.18,47.26
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,137.32,80.73
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,199.34,129.42
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,262.19,183.8
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,324.74,240.21
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,389.28,297.96
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,454.83,355.36
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,521.67,412.15
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,582.59,462.73
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,642.79,511.04
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,698.5,554.36
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,752.38,594.98
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,743.38,586.85
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,727.33,572.99
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,822.9,642.4
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,918.5,708.42
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,939.52,721.16
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,945.69,724.14
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,974.4,742.75
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,999.76,758.79
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,1021.33,772.73
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,1039.18,784.19
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,1032.39,778.94
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,1021.43,771.17
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,1000.44,756.61
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,975.63,739.41
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,935.51,711.38
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,892.26,680.77
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,844.41,648.2
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,786.49,607.03
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,681.03,530.95
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,576.48,451.55
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,427.86,335.45
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,292.85,206.15
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,121.31,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,4.72,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,7.47,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,14.47,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,26.44,15.54
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,37.33,27.2
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,43.58,33.34
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,49.84,39.19
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,81.52,51.7
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,128.56,82.22
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,176.3,119.57
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,226.88,162.56
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,272.66,203.78
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,321.76,247.14
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,373.75,291.37
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,427.39,335.88
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,489.25,385.31
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,547.74,430.99
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,594.55,466.65
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,640.28,500.63
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,665.17,518.36
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,680.33,528.94
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,679.6,527.06
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,673.34,521.17
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,638.51,494.4
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,577.91,449.32
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,588.51,457.58
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,597.76,464.24
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,578.5,450.07
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,557.12,434.55
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,610.14,475.71
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,686.76,531.68
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,743.44,572.09
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,796.89,608.82
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,718.6,554.12
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,639.33,498.82
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,574.52,452.79
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,509.69,404.78
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,434.24,348.31
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,360.61,290.07
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,272.47,215.68
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,167.58,114.16
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,62.41,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.36,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,5.11,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,10.23,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,22.89,12.46
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,35.59,25.97
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,48.08,37.85
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,60.26,49.23
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,81.36,58.19
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,113.26,79.73
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,153.33,111.55
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,196.3,148.0
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,243.34,188.5
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,294.47,232.26
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,342.9,273.35
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,394.32,315.95
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,439.51,352.76
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,485.57,389.24
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,530.69,423.96
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,575.85,457.79
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,621.11,491.74
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,665.88,524.72
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,696.55,546.74
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,725.23,567.16
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,737.52,575.48
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,746.39,581.45
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,737.94,574.88
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,725.64,565.69
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,719.97,561.73
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,711.63,555.83
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,705.87,552.34
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,697.72,547.14
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,677.2,532.17
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,654.5,515.44
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,615.0,486.45
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,574.0,455.88
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,489.58,393.48
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,425.79,344.44
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,344.32,280.59
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,264.34,215.2
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,197.2,156.88
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,126.97,83.19
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,46.31,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,6.69,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,13.38,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,24.78,13.21
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,35.58,25.61
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,42.79,32.71
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,50.06,39.54
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,79.41,48.09
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,133.87,80.49
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,190.31,125.08
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,250.38,177.34
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,312.35,232.76
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,376.96,289.94
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,435.91,341.57
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,494.46,391.01
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,544.39,432.37
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,592.22,470.51
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,641.91,508.45
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,689.83,543.68
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,706.48,555.56
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,716.85,562.55
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,736.15,575.94
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,751.7,585.92
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,762.71,593.36
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,769.2,597.73
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,850.66,655.14
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,931.26,710.22
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,954.67,725.64
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,982.78,744.8
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,977.2,741.24
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,967.73,735.48
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,946.91,721.74
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,922.46,705.48
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,894.55,686.55
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,855.4,659.34
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,797.77,619.35
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,738.58,576.59
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,655.99,515.02
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,573.96,450.39
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,442.47,344.64
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,310.94,198.48
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,134.13,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,13.38,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,24.42,12.28
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,34.79,24.91
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,42.29,32.26
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,49.73,39.2
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,79.07,49.38
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,129.02,80.22
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,181.88,121.08
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,240.2,170.5
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,297.25,221.44
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,355.6,272.92
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,415.09,323.89
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,475.82,374.2
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,531.62,419.52
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,587.4,463.38
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,638.73,502.24
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,688.96,539.06
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,734.1,571.62
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,777.31,601.92
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,814.62,625.8
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,849.27,647.59
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,869.95,659.75
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,886.67,669.28
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,891.58,671.38
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,892.09,670.78
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,894.79,672.6
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,893.92,672.12
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,883.43,664.67
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,869.43,655.02
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,843.54,637.52
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,814.45,617.75
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,771.96,588.47
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,726.94,556.9
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,660.86,511.02
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,600.03,467.21
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,504.61,399.38
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,412.2,329.12
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,304.91,238.94
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,195.03,117.28
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,69.02,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,7.87,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,17.4,6.4
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,26.97,17.93
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,38.51,28.87
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,49.94,39.51
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,64.07,49.59
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,80.73,63.16
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,94.87,74.95
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,109.43,87.11
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,111.66,88.99
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,115.1,91.78
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,155.5,124.71
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,205.88,165.77
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,206.12,165.83
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,213.12,171.22
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,219.68,176.0
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,225.36,179.91
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,239.23,191.02
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,253.75,202.62
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,277.15,221.53
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,301.96,241.48
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,349.95,279.68
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,380.73,304.22
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,278.01,222.55
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,174.48,138.37
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,222.97,178.81
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,255.02,205.34
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,340.85,275.3
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,405.25,326.89
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,468.29,376.86
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,506.25,407.7
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,439.76,356.48
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,372.88,304.63
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,408.85,334.89
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,464.51,377.25
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,404.31,329.74
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,345.29,281.25
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,273.51,217.09
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,195.66,112.55
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,72.54,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,7.08,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,19.55,7.13
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,31.87,22.4
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,44.33,34.42
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,56.6,45.93
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,78.44,56.01
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,115.77,81.07
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,160.17,116.21
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,209.77,158.02
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,258.29,199.4
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,312.42,245.64
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,358.31,285.26
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,406.17,325.59
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,452.69,363.88
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,506.31,406.45
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,539.87,432.64
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,563.92,451.14
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,612.3,487.76
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,668.02,528.72
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,696.63,549.03
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,715.57,562.42
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,729.41,571.8
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,740.24,578.95
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,705.67,552.3
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,665.85,521.97
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,694.6,544.46
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,721.74,565.21
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,747.5,584.22
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,770.98,601.05
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,750.39,586.16
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,727.3,569.61
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,670.18,527.57
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,611.87,484.05
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,508.02,406.73
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,384.58,311.42
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,341.99,278.42
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,319.63,258.23
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,246.52,192.85
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,164.19,85.83
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,54.89,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,7.08,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,18.83,5.45
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,30.53,21.0
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,43.43,33.44
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,56.19,45.38
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,78.37,55.64
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,112.61,78.86
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,153.72,111.49
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,197.81,148.91
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,245.82,190.3
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,298.72,235.86
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,341.73,273.42
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,385.44,310.61
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,420.59,340.14
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,454.11,367.44
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,485.62,392.31
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,515.2,415.01
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,522.44,419.52
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,508.6,408.01
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,509.71,408.13
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,507.71,405.63
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,515.85,411.75
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,522.58,416.72
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,521.3,415.7
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,518.45,413.57
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,502.4,401.4
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,461.78,370.96
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,518.56,415.95
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,551.42,442.3
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,598.0,478.92
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,665.08,528.87
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,624.23,497.39
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,581.89,465.14
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,515.42,414.98
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,430.68,349.66
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,319.42,261.43
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,210.96,171.52
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,157.72,123.28
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,94.35,43.3
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,31.77,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,8.65,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,19.63,4.41
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,30.86,21.18
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,41.25,31.47
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,51.56,41.18
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,76.99,52.79
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,114.46,78.53
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,150.41,108.82
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,180.84,136.58
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,221.11,171.73
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,270.92,214.62
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,320.6,256.58
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,374.43,301.21
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,414.49,334.36
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,454.69,366.79
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,508.97,409.49
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,565.5,452.88
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,604.49,481.95
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,642.69,509.93
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,674.32,532.85
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,704.34,554.32
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,702.83,551.92
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,697.3,546.82
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,667.54,524.02
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,633.26,497.96
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,596.91,471.81
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,580.96,460.01
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,640.76,505.12
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,675.78,531.6
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,717.59,561.36
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,763.24,592.8
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,714.03,556.77
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,670.18,524.94
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,604.72,477.68
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,539.29,428.75
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,414.69,333.76
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,275.26,222.1
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,199.43,155.03
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,114.18,46.82
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,41.56,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,8.65,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,18.95,2.1
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,29.57,19.75
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,38.92,29.2
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,48.19,38.01
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,73.25,48.18
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,116.31,75.47
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,160.81,110.79
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,208.23,151.67
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,258.01,194.99
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,316.24,244.95
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,369.22,289.73
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,424.78,335.33
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,474.53,375.24
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,524.28,413.8
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,585.27,459.27
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,648.36,504.62
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,699.72,540.46
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,750.46,574.54
2018,11,17,11,45,770.0,117.0,0.65,18.15,532.5,775.04,588.81
2018,11,17,12,0,750.0,122.0,0.6,18.6,528.0,795.6,600.57
2018,11,17,12,15,748.5,124.0,0.55,18.8,525.5,824.88,618.72
2018,11,17,12,30,747.0,126.0,0.5,19.0,523.0,851.26,634.66
2018,11,17,12,45,695.5,138.0,0.5,19.2,500.5,839.41,626.37
2018,11,17,13,0,644.0,150.0,0.5,19.4,478.0,821.45,614.73
2018,11,17,13,15,565.0,157.5,0.55,19.45,437.0,760.23,575.22
2018,11,17,13,30,486.0,165.0,0.6,19.5,396.0,703.38,537.83
2018,11,17,13,45,505.0,153.0,0.65,19.6,381.0,715.99,549.22
2018,11,17,14,0,524.0,141.0,0.7,19.7,366.0,726.23,557.55
2018,11,17,14,15,543.5,130.0,0.7,19.5,347.5,735.66,565.29
2018,11,17,14,30,563.0,119.0,0.7,19.3,329.0,742.42,571.13
2018,11,17,14,45,529.5,111.5,0.7,19.1,292.5,699.09,541.79
2018,11,17,15,0,496.0,104.0,0.7,18.9,256.0,654.19,511.07
2018,11,17,15,15,450.0,93.5,0.7,18.9,216.5,592.2,466.37
2018,11,17,15,30,404.0,83.0,0.7,18.9,177.0,530.09,419.92
2018,11,17,15,45,341.5,70.0,0.8,17.3,138.0,449.97,360.55
2018,11,17,16,0,279.0,57.0,0.9,15.7,99.0,372.15,298.69
2018,11,17,16,15,199.0,40.5,1.0,14.95,65.5,277.17,214.89
2018,11,17,16,30,119.0,24.0,1.1,14.2,32.0,168.77,61.28
2018,11,17,16,45,62.0,12.5,1.15,13.45,16.5,58.4,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,12.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
