Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,10.62,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,18.8,5.67
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,29.76,19.68
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,40.63,30.03
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,57.88,40.23
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,83.37,58.53
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,113.91,81.94
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,149.23,110.74
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,162.69,125.04
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,164.78,129.25
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,137.21,108.5
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,89.52,69.7
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,95.3,74.48
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,101.09,79.13
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,164.12,131.39
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,240.6,193.31
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,291.08,233.58
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,345.39,276.45
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,424.99,339.02
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,492.89,391.75
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,679.04,533.22
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,838.7,645.93
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,869.87,667.98
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,898.34,689.68
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,903.16,695.7
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,904.27,699.4
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,880.56,685.3
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,859.83,673.24
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,843.27,663.15
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,830.54,655.52
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,798.43,633.42
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,756.9,603.7
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,505.78,413.03
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,253.55,208.04
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,162.05,131.49
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,75.66,57.4
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,95.34,66.46
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,95.07,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,34.16,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.36,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,4.54,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,6.82,0.1
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,9.1,2.32
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,10.62,3.39
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,12.15,4.76
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,31.89,20.63
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,56.44,40.81
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,59.09,44.02
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,62.04,47.17
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,105.67,83.71
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,152.02,123.09
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,201.55,165.2
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,254.22,209.43
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,219.03,180.02
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,164.84,134.15
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,205.96,168.88
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,250.45,206.13
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,264.24,218.1
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,296.76,245.38
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,353.54,293.54
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,433.89,359.91
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,465.94,387.14
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,498.37,414.74
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,525.34,436.64
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,551.92,458.15
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,342.45,286.93
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,96.46,77.81
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,273.47,231.13
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,420.56,354.65
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,368.64,310.75
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,316.71,266.99
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,245.18,206.57
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,172.86,144.37
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,219.12,182.37
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,238.92,195.34
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,221.11,161.3
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,180.3,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,67.55,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,10.23,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,17.36,2.65
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,28.41,18.6
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,39.43,29.32
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,53.3,39.07
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,73.23,54.43
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,98.36,73.95
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,128.53,98.51
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,174.67,135.69
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,227.29,179.34
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,281.31,225.2
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,334.22,269.91
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,417.94,338.81
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,508.11,412.0
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,551.23,446.83
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,592.58,479.56
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,621.28,502.01
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,646.4,521.28
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,681.23,547.83
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,714.22,571.98
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,794.15,630.23
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,871.36,685.05
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,895.42,701.57
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,906.02,709.13
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,921.73,720.52
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,922.94,721.76
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,929.75,727.01
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,921.85,721.9
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,903.35,709.34
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,881.49,694.24
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,845.87,668.44
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,807.54,639.96
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,750.99,597.94
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,692.78,552.71
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,608.38,484.55
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,537.11,421.31
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,405.12,288.05
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,249.06,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,101.37,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,6.29,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,10.87,0.0
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,16.93,8.59
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,22.63,14.28
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,30.4,20.05
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,36.74,26.0
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,27.85,18.43
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,19.03,10.84
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,33.81,23.47
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,49.08,36.49
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,129.1,103.53
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,214.65,174.91
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,293.07,240.47
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,388.35,319.85
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,415.24,342.9
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,441.07,364.93
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,524.41,433.76
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,623.79,513.8
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,719.81,589.61
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,816.01,662.33
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,790.06,641.79
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,762.37,620.71
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,635.46,522.58
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,487.02,402.56
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,390.71,325.01
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,268.96,224.82
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,555.51,463.78
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,810.24,660.4
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,824.0,669.85
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,834.29,677.99
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,727.74,597.32
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,619.58,513.69
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,638.52,527.81
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,653.77,536.59
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,560.91,458.95
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,469.16,378.46
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,332.36,240.0
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,174.26,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,65.25,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,10.62,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,20.14,0.08
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,26.0,16.55
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,34.86,25.7
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,52.98,30.85
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,103.49,57.17
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,157.32,97.58
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,216.11,147.62
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,274.67,200.39
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,335.5,254.97
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,390.24,304.08
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,443.98,350.71
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,497.44,396.49
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,550.05,440.28
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,602.07,482.37
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,653.06,522.65
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,699.89,558.8
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,744.92,591.4
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,785.81,620.38
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,832.18,653.11
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,861.64,673.61
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,887.86,692.07
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,907.83,706.92
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,924.26,719.5
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,923.92,719.42
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,930.57,724.47
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,883.12,692.47
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,838.11,662.35
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,844.56,666.91
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,841.1,663.41
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,813.8,642.54
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,783.69,619.09
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,736.7,584.42
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,687.85,546.58
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,611.8,487.39
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,535.31,422.55
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,398.04,281.68
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,226.61,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,90.46,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,3.93,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,8.05,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,15.37,7.38
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,22.14,14.24
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,31.71,22.03
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,41.13,30.43
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,71.57,54.56
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,112.48,87.82
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,162.63,127.71
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,222.05,176.6
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,316.09,253.14
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,419.36,337.39
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,487.43,394.63
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,556.93,452.12
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,600.74,488.02
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,636.78,517.1
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,584.58,476.24
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,484.5,397.28
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,487.63,400.28
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,487.56,399.94
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,539.29,442.17
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,614.8,501.24
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,542.65,444.5
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,487.61,400.44
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,520.28,428.13
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,552.6,454.91
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,546.66,450.78
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,562.74,463.34
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,549.43,453.59
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,534.27,442.39
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,428.95,358.53
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,348.54,292.23
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,299.22,251.1
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,231.06,193.52
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,167.51,138.4
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,89.51,70.2
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,56.9,36.93
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,17.9,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,8.26,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,2.75,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,5.31,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,9.11,1.92
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,12.92,5.85
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,17.12,9.19
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,21.33,12.96
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,28.24,19.05
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,35.16,25.09
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,37.08,26.7
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,39.01,28.27
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,51.38,38.8
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,63.99,49.41
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,65.97,50.94
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,67.97,52.49
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,72.05,55.78
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,76.2,59.12
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,79.17,61.52
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,82.2,63.98
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,85.13,66.44
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,88.27,69.08
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,93.69,73.82
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,99.47,78.88
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,96.54,76.46
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,93.56,74.01
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,88.69,70.01
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,83.77,65.95
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,73.64,57.41
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,63.44,48.77
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,56.14,42.61
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,49.06,36.57
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,58.41,44.68
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,71.15,55.62
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,59.98,45.93
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,48.72,36.08
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,37.28,26.1
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,25.43,15.61
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,16.46,6.43
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,8.69,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,4.33,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,4.72,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,9.55,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,15.22,6.77
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,20.96,12.88
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,27.58,14.55
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,48.75,25.83
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,59.34,39.57
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,49.73,37.46
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,60.55,46.89
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,71.53,56.34
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,87.4,69.76
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,109.45,88.42
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,164.73,135.06
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,237.5,195.74
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,276.19,227.83
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,318.53,262.78
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,331.72,273.35
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,344.42,283.48
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,301.54,247.37
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,235.86,192.44
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,295.34,242.42
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,340.03,279.72
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,536.51,438.17
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,698.5,561.91
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,696.19,559.06
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,691.21,555.77
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,557.17,453.44
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,396.23,325.86
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,391.84,323.93
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,386.82,320.44
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,399.54,331.97
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,410.33,341.37
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,358.08,298.16
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,306.24,254.43
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,257.43,212.63
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,209.23,169.24
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,151.46,105.77
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,53.57,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,26.0,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,8.26,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,17.47,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,23.68,13.48
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,30.11,20.98
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,44.15,26.0
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,94.07,51.93
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,145.02,89.66
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,201.32,137.87
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,257.12,188.73
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,315.96,242.59
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,373.6,295.0
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,432.65,347.17
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,488.41,395.29
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,543.97,441.6
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,590.68,479.52
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,639.67,517.79
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,684.71,552.58
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,727.75,583.18
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,765.69,609.42
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,801.01,633.52
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,831.08,654.87
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,858.14,674.13
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,877.4,687.5
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,893.24,698.61
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,901.42,704.73
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,906.04,708.54
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,913.16,714.35
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,905.76,709.97
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,887.85,697.66
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,866.61,682.83
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,831.69,657.78
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,794.08,630.06
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,739.71,589.38
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,683.64,545.48
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,600.86,478.78
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,530.75,416.25
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,392.57,272.64
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,195.26,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,94.23,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,7.08,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,13.67,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,23.76,13.32
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,33.74,24.25
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,47.31,32.36
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,80.91,52.52
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,115.34,80.08
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,149.98,110.6
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,189.44,145.14
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,232.03,182.55
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,275.9,220.49
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,323.12,260.52
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,358.12,290.13
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,391.87,317.83
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,468.29,378.9
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,561.25,450.67
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,642.38,511.15
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,725.28,570.27
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,765.24,595.05
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,810.64,623.64
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,840.41,643.21
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,867.05,660.86
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,887.6,674.46
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,904.73,685.93
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,913.51,693.11
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,918.67,698.1
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,915.44,697.46
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,919.71,701.98
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,900.97,689.73
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,878.85,675.22
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,844.38,651.77
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,807.07,625.62
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,751.42,585.57
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,694.01,542.3
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,544.78,431.52
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,390.24,309.62
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,325.08,226.27
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,197.82,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,95.48,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,117.0,10.0,1.0,5.6,15.0,7.87,0.0
2018,12,8,7,30,234.0,20.0,1.0,6.1,30.0,16.69,0.0
2018,12,8,7,45,359.0,28.0,0.95,6.6,64.0,23.35,12.64
2018,12,8,8,0,484.0,36.0,0.9,7.1,98.0,30.21,21.09
2018,12,8,8,15,555.5,41.5,1.05,7.6,137.0,42.51,25.81
2018,12,8,8,30,627.0,47.0,1.2,8.1,176.0,93.06,51.07
2018,12,8,8,45,653.5,53.0,1.35,8.6,211.5,143.66,88.72
2018,12,8,9,0,680.0,59.0,1.5,9.1,247.0,197.31,135.03
2018,12,8,9,15,732.5,59.5,1.65,9.8,286.5,255.6,186.76
