Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,450.92,366.09
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,481.49,386.87
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,504.99,396.92
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,398.65,287.14
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,269.47,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,109.57,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,6.29,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,16.96,1.48
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,27.35,17.42
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,33.63,24.01
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,67.43,39.78
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,92.45,61.79
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,99.25,73.14
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,111.54,85.68
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,115.19,90.51
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,141.09,112.53
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,176.24,141.98
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,169.47,136.84
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,168.17,135.96
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,175.29,141.81
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,181.79,146.97
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,187.73,151.64
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,193.36,155.96
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,191.77,154.52
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,189.89,152.84
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,190.34,153.31
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,190.93,153.93
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,158.55,127.19
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,141.23,112.67
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,134.9,107.55
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,128.57,102.41
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,139.15,111.8
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,166.65,135.06
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,239.5,196.93
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,292.91,241.95
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,409.81,338.56
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,526.35,428.18
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,624.46,499.67
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,698.0,549.46
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,617.9,483.77
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,537.76,415.45
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,401.47,286.97
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,232.76,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,91.72,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,3.15,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,7.3,0.0
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,11.03,3.76
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,14.61,7.44
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,19.0,10.41
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,26.87,17.3
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,34.46,24.14
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,35.44,25.33
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,36.7,26.65
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,74.59,59.21
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,115.21,93.9
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,107.23,87.15
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,91.6,73.68
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,139.25,114.36
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,185.5,153.21
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,166.95,137.3
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,136.05,111.07
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,122.65,99.61
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,108.65,87.53
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,108.17,87.14
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,107.77,86.81
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,98.45,78.95
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,89.15,71.12
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,85.01,67.67
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,80.91,64.23
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,75.9,60.02
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,70.91,55.84
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,78.95,62.96
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,88.13,71.02
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,104.28,85.41
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,137.91,114.37
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,121.44,99.93
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,105.11,85.49
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,71.14,55.79
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,49.74,36.6
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,48.99,32.9
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,41.6,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,15.1,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,2.36,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,6.93,0.0
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,11.54,4.05
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,23.55,15.18
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,66.09,34.66
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,82.78,47.33
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,82.38,52.85
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,70.42,49.84
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,32.85,22.81
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,48.46,36.21
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,64.53,49.81
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,100.31,79.95
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,147.17,119.07
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,103.4,82.3
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,55.26,41.43
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,77.72,60.38
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,101.85,80.5
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,128.53,102.81
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,157.14,126.54
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,177.86,143.75
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,185.68,150.43
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,144.71,116.29
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,117.81,93.52
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,165.55,134.2
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,202.26,165.39
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,129.08,104.3
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,53.5,40.01
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,301.05,253.52
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,507.05,419.24
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,497.85,410.99
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,474.77,392.95
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,481.78,397.71
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,475.25,390.51
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,410.43,336.54
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,339.97,275.64
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,213.63,160.48
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,55.96,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,19.94,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,7.87,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,17.06,0.0
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,26.36,16.75
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,35.91,26.55
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,62.87,40.54
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,96.61,64.67
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,133.69,95.4
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,149.0,113.64
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,158.67,126.36
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,196.76,159.13
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,239.52,195.72
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,269.98,222.12
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,300.99,248.38
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,351.59,290.05
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,421.07,345.36
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,454.25,371.45
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,487.45,397.4
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,421.69,344.63
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,345.76,283.08
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,296.93,243.43
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,225.2,184.27
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,219.06,179.29
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,212.59,173.68
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,254.53,209.54
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,319.22,262.83
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,298.25,245.69
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,255.81,211.7
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,231.75,192.28
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,207.38,172.22
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,224.69,187.94
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,220.33,185.55
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,270.16,227.04
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,298.89,249.94
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,256.54,213.27
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,214.46,175.64
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,165.95,125.43
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,101.41,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,36.34,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,4.72,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,14.18,0.0
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,23.35,13.99
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,34.32,24.91
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,46.79,34.38
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,60.77,45.94
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,76.21,58.77
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,73.1,56.89
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,65.04,50.53
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,115.62,92.25
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,179.18,144.38
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,196.29,158.8
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,213.4,173.23
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,234.39,190.68
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,256.45,208.85
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,283.85,231.14
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,312.3,254.03
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,317.84,259.26
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,341.3,278.65
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,459.61,374.45
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,607.6,488.38
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,580.69,466.46
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,528.01,426.73
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,478.12,387.97
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,403.46,329.53
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,324.29,266.34
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,222.19,182.83
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,185.87,152.75
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,149.19,121.64
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,112.03,90.7
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,75.75,60.01
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,50.7,38.21
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,34.43,23.75
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,55.8,42.79
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,85.3,67.5
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,127.35,96.17
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,154.88,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,56.05,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,3.15,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,11.83,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,20.48,11.32
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,31.06,21.72
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,43.09,30.77
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,58.0,43.24
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,74.28,57.02
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,87.38,68.53
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,100.52,79.98
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,90.53,71.81
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,82.47,65.07
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,85.88,67.82
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,88.97,70.19
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,80.14,62.52
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,71.35,54.93
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,60.69,45.86
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,50.63,37.31
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,44.84,32.37
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,39.06,27.45
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,37.9,26.49
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,36.75,25.53
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,47.36,34.79
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,62.27,47.7
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,60.36,46.16
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,58.38,44.56
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,81.68,65.06
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,106.22,86.55
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,104.88,85.5
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,103.68,84.55
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,196.56,165.8
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,294.63,249.04
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,313.38,264.5
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,331.36,278.63
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,297.02,248.1
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,284.52,233.16
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,193.18,147.99
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,108.38,7.48
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,38.0,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,7.87,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,14.02,0.0
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,21.82,12.51
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,27.91,19.12
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,59.87,30.67
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,109.31,60.22
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,169.97,107.34
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,227.22,158.59
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,287.41,214.1
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,345.8,268.44
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,405.27,322.69
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,462.97,374.49
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,521.02,425.21
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,575.46,471.83
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,629.11,516.95
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,677.49,556.61
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,724.04,592.83
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,766.07,624.41
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,805.62,654.01
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,832.75,673.63
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,856.01,690.45
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,886.74,713.31
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,914.52,733.98
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,926.94,743.38
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,935.67,750.29
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,936.46,751.12
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,933.58,749.36
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,920.62,739.76
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,904.27,727.52
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,876.3,705.95
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,855.6,689.9
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,806.82,652.5
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,755.98,611.89
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,680.9,551.17
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,605.43,486.07
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,479.91,368.1
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,354.1,66.73
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,160.32,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,7.08,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,16.25,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,25.42,15.57
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,36.15,26.58
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,56.18,38.46
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,84.82,58.83
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,118.22,85.57
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,166.49,123.81
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,223.89,171.68
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,284.82,224.47
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,349.47,280.47
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,421.07,341.68
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,500.07,408.04
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,562.07,459.73
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,629.55,514.43
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,678.33,552.67
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,725.21,587.3
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,767.37,616.88
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,806.94,644.17
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,835.62,664.13
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,860.73,681.58
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,872.31,689.42
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,889.71,701.63
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,913.19,718.26
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,933.5,732.6
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,896.29,706.56
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,853.85,677.12
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,838.63,665.47
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,813.41,645.96
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,800.38,634.83
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,784.38,620.5
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,728.73,579.54
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,671.63,536.11
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,604.35,484.51
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,537.33,429.24
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,417.73,321.09
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,282.78,74.06
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,121.83,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,8.65,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,17.28,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,24.86,14.94
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,28.4,19.6
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,58.67,28.61
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,112.81,61.35
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,170.97,107.53
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,228.72,159.66
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,289.34,216.4
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,349.32,273.2
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,410.44,330.11
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,468.13,383.01
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,525.9,434.56
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,580.1,481.87
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,633.29,527.12
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,682.55,568.51
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,729.88,606.25
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,772.22,638.47
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,811.97,668.53
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,845.92,694.14
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,876.67,717.28
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,901.06,735.6
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,921.9,751.31
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,935.47,761.93
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,945.31,769.88
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,946.45,771.12
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,943.86,769.64
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,931.6,761.16
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,915.87,749.93
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,888.42,729.02
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,858.16,705.35
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,822.47,677.04
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,774.22,637.38
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,698.73,574.39
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,622.8,507.46
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,505.32,395.95
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,375.51,126.85
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,177.69,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,7.08,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,16.95,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,26.63,16.5
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,30.73,21.87
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,58.19,29.08
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,110.28,59.79
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,169.51,106.93
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,227.16,158.9
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,287.83,215.56
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,347.34,271.64
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,408.33,328.02
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,465.98,380.4
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,523.47,431.0
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,578.28,477.95
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,632.0,522.56
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,681.48,562.91
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,729.03,599.46
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,771.84,630.92
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,812.04,660.15
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,845.84,684.43
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,876.36,706.29
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,900.45,723.39
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,920.93,737.93
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,934.83,748.17
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,945.02,755.88
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,946.29,757.23
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,943.79,755.97
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,932.39,747.17
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,917.56,735.66
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,890.24,714.79
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,860.1,691.22
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,823.63,663.69
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,774.72,625.31
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,701.58,566.62
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,627.94,503.41
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,500.29,389.93
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,375.5,150.12
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,171.04,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
